Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.12
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.12
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.75
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,49.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,49.25
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.12
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.69
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.5
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99179
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8922399999999999
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87424
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91733
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94147
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9145200000000001
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8345
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91669
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89584
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.66
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.72
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Min),V,244.17
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Max),V,244.2
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Min),V,240.84
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Max),V,240.86
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,busbar,,L3 Current (Min),A,73.38
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,busbar,,L3 Current (Max),A,73.5
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,73.5
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,busbar,,L2 Current (Min),A,70.75
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,busbar,,L2 Current (Max),A,72.62
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,71.75
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,busbar,,L1 Current (Min),A,82.12
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,busbar,,L1 Current (Max),A,82.5
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,82.25
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9766799999999999
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94958
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9578899999999999
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,39.38
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,39.38
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.38
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98779
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88403
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98614
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9750700000000001
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91528
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.25
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.69
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.62
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9383799999999999
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8884299999999999
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98782
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,40.25
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.38
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.02
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.09
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Min),V,243.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Max),V,243.08
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Min),V,240.03
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Max),V,240.09
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,busbar,,L3 Current (Min),A,107.62
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,busbar,,L3 Current (Max),A,107.88
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,107.75
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,busbar,,L2 Current (Min),A,88.25
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,busbar,,L2 Current (Max),A,88.38
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,88.25
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,busbar,,L1 Current (Min),A,107.38
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,busbar,,L1 Current (Max),A,107.5
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,107.5
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 18:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98105
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95496
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9693299999999999
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.5
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.75
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.62
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.12
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.88
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.75
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98849
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9676799999999999
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98721
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.88
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9364600000000001
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90591
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9428700000000001
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9950600000000001
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8432
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9441799999999999
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.38
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.59
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.64
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.33
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Max),V,243.42
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Min),V,239.62
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Max),V,239.67
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,busbar,,L3 Current (Min),A,110.75
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,busbar,,L3 Current (Max),A,110.88
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,110.75
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,busbar,,L2 Current (Min),A,71.38
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,busbar,,L2 Current (Max),A,72.38
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,71.88
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,busbar,,L1 Current (Min),A,98.25
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,busbar,,L1 Current (Max),A,98.38
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,98.25
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 18:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9717399999999999
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9640200000000001
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9537
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.62
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.62
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9888600000000001
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89035
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9229700000000001
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.5
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8787799999999999
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9031100000000001
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94284
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98431
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85446
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92911
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.53
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.67
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.97
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Max),V,243.09
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Min),V,239.52
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Max),V,239.59
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,busbar,,L3 Current (Min),A,91.75
