Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,busbar,,L3 Current (Max),A,91.88
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,91.88
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,busbar,,L2 Current (Min),A,68.88
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,busbar,,L2 Current (Max),A,69.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,68.88
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,busbar,,L1 Current (Min),A,75.38
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,busbar,,L1 Current (Max),A,75.62
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,75.5
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 18:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96652
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9642
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95901
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.25
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.38
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.38
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.62
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.75
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.12
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9267299999999999
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90881
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9227
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.82
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.88
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8613
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85769
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89505
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.94
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.81
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.25
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9283100000000001
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8981899999999999
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9827600000000001
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.61
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Max),V,244.69
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.78
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.86
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Min),V,241.7
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Max),V,241.77
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,busbar,,L3 Current (Min),A,85.5
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,busbar,,L3 Current (Max),A,85.75
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,85.62
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,busbar,,L2 Current (Min),A,83.12
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,busbar,,L2 Current (Max),A,83.12
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,83.12
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,busbar,,L1 Current (Min),A,91.75
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,busbar,,L1 Current (Max),A,92.5
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,92.12
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 17:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9776
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96362
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9744299999999999
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.38
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.5
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.38
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.5
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.75
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.62
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,49.75
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.56
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.62
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.12
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89694
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91989
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91827
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95688
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95557
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9071899999999999
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97159
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9046299999999999
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9588899999999999
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.16
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.25
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.83
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.89
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Min),V,241.28
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Max),V,241.36
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,busbar,,L3 Current (Min),A,83.88
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,busbar,,L3 Current (Max),A,84.12
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,busbar,,L2 Current (Min),A,81.12
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,busbar,,L2 Current (Max),A,81.38
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,81.25
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,busbar,,L1 Current (Min),A,88.38
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,busbar,,L1 Current (Max),A,88.62
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,88.5
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 17:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97888
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96201
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9584299999999999
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,48.62
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,49.25
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.38
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.12
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.5
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92663
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89328
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9805
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.81
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9422
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97888
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8850100000000001
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.12
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86975
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84152
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93295
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.48
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.62
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Min),V,245.05
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.17
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.12
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.23
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,busbar,,L3 Current (Min),A,76.5
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,busbar,,L3 Current (Max),A,77.25
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,76.88
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,busbar,,L2 Current (Min),A,81.12
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,busbar,,L2 Current (Max),A,81.88
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,81.5
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,busbar,,L1 Current (Min),A,76.75
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,busbar,,L1 Current (Max),A,76.88
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,76.75
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 17:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98813
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97705
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98254
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,73.75
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,74.75
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.25
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,59.12
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,59.12
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.12
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,76.88
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,77.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.56
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.81
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91751
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88913
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9939899999999999
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.62
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98264
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9577899999999999
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8721899999999999
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90756
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8508899999999999
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94604
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
