Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.38
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Max),V,244.39
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Min),V,245.08
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.11
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Min),V,241.69
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Max),V,241.77
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,busbar,,L3 Current (Min),A,114.62
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,busbar,,L3 Current (Max),A,115.62
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,115.12
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,busbar,,L2 Current (Min),A,92.25
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,busbar,,L2 Current (Max),A,92.25
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,92.25
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,busbar,,L1 Current (Min),A,134.5
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,busbar,,L1 Current (Max),A,134.75
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,134.62
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 17:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98413
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9747899999999999
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9837899999999999
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,69.88
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,70.5
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.25
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,58.5
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,59.62
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.12
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,76.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,76.38
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.25
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.25
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86261
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9001399999999999
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98016
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.31
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.19
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9759200000000001
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83825
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84665
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98413
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8837299999999999
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9616399999999999
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Min),V,243.89
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.92
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.59
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.59
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Min),V,240.94
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Max),V,240.98
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,busbar,,L3 Current (Min),A,121.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,busbar,,L3 Current (Max),A,121.62
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,121.38
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,busbar,,L2 Current (Min),A,82.62
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,busbar,,L2 Current (Max),A,83.62
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,83.12
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,busbar,,L1 Current (Min),A,125.75
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,busbar,,L1 Current (Max),A,126.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,125.88
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 17:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97531
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95111
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98459
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,47.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,47.5
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.25
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.25
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,64.75
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.88
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.88
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.25
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.75
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.12
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80804
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88864
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85455
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.75
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84216
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94455
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97275
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.06
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.69
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8084399999999999
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85303
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9791
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.47
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.5
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.36
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.39
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (Min),V,240.14
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (Max),V,240.16
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,busbar,,L3 Current (Min),A,68.25
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,busbar,,L3 Current (Max),A,68.88
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,68.5
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,busbar,,L2 Current (Min),A,74.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,busbar,,L2 Current (Max),A,74.12
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,busbar,,L1 Current (Min),A,110.62
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,busbar,,L1 Current (Max),A,110.75
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,110.75
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 17:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98135
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9585899999999999
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9718600000000001
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,59.5
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,59.62
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.62
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.38
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,49.38
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.88
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.12
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.88
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8239700000000001
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91751
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95834
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.25
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.69
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96301
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88745
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8788100000000001
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.44
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.44
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97595
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76425
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.996
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,55.62
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,56.12
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.88
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.14
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (Max),V,243.31
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.19
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (Max),V,244.33
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (Min),V,239.84
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (Max),V,239.97
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,busbar,,L3 Current (Min),A,105.38
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,busbar,,L3 Current (Max),A,105.5
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,105.5
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,busbar,,L2 Current (Min),A,72.12
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,busbar,,L2 Current (Max),A,73.38
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,72.75
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,busbar,,L1 Current (Min),A,131.5
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,busbar,,L1 Current (Max),A,132.5
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,132.12
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 16:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97577
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95215
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96545
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,54.12
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,54.25
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.25
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.75
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.12
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,57.62
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,57.62
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.62
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.56
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.44
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8699899999999999
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90304
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73993
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9810200000000001
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9680799999999999
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9118299999999999
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
