Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97095
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97134
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99744
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93353
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99582
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95657
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (Min),V,243.8
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.83
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (Min),V,243.61
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (Max),V,243.62
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (Min),V,241.09
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (Max),V,241.12
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,busbar,,L3 Current (Min),A,89.25
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,busbar,,L3 Current (Max),A,89.38
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,89.25
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,busbar,,L2 Current (Min),A,121.25
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,busbar,,L2 Current (Max),A,122.38
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,121.75
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,busbar,,L1 Current (Min),A,103.62
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,busbar,,L1 Current (Max),A,104.5
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,104.12
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 16:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97772
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9659399999999999
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9776
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,58.62
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,58.62
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.62
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,53.12
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,54.25
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.62
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,64.25
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,64.88
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.75
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.38
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82394
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98221
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84829
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9427200000000001
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9746100000000001
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8973399999999999
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.25
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9723200000000001
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9870899999999999
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8198200000000001
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.56
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.62
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (Min),V,244.36
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (Max),V,244.41
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (Min),V,241.45
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (Max),V,241.56
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,busbar,,L3 Current (Min),A,98.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,busbar,,L3 Current (Max),A,99.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,98.5
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,busbar,,L2 Current (Min),A,105.75
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,busbar,,L2 Current (Max),A,106.75
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,106.12
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,busbar,,L1 Current (Min),A,89.75
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,busbar,,L1 Current (Max),A,90.5
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,90.25
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 15:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9571799999999999
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98077
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9789399999999999
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,48.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,48.12
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.12
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,69.25
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,69.25
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.25
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,68.75
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,68.88
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.75
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.87
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8052
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9852
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9697
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.63
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.56
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77182
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98492
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98306
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9852299999999999
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97888
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9761299999999999
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.97
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (Max),V,244.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (Min),V,243.53
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (Max),V,243.56
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (Min),V,240.44
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (Max),V,240.53
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,busbar,,L3 Current (Min),A,83.38
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,busbar,,L3 Current (Max),A,83.38
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,83.38
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,busbar,,L2 Current (Min),A,124.12
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,busbar,,L2 Current (Max),A,124.38
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,124.25
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,busbar,,L1 Current (Min),A,132.88
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,busbar,,L1 Current (Max),A,133.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,132.88
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 15:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9785799999999999
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9712200000000001
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98636
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,52.5
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,52.62
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.75
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,52.88
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.75
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,73.12
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,73.88
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.75
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.07
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86764
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9092399999999999
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74459
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94626
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98477
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97177
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.81
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98614
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9545299999999999
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8366399999999999
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.67
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.78
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.25
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.39
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Min),V,241.62
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Max),V,241.66
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,busbar,,L3 Current (Min),A,95.5
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,busbar,,L3 Current (Max),A,95.5
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,95.5
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,busbar,,L2 Current (Min),A,91.88
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,busbar,,L2 Current (Max),A,92.12
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,92.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,busbar,,L1 Current (Min),A,106.75
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,busbar,,L1 Current (Max),A,107.25
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,107.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 15:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9609700000000001
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9821799999999999
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9763799999999999
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,46.62
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,46.75
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.62
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,71.25
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,71.88
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,55.25
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.62
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.38
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.19
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.75
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87759
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93271
