Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8244299999999999
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.44
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88708
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98114
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9891399999999999
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98569
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94595
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8925200000000001
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.27
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.55
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Min),V,243.3
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Max),V,243.55
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Min),V,240.8
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Max),V,241.08
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,busbar,,L3 Current (Min),A,84.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,busbar,,L3 Current (Max),A,84.12
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,84.12
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,busbar,,L2 Current (Min),A,110.5
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,busbar,,L2 Current (Max),A,111.12
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,110.88
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,busbar,,L1 Current (Min),A,106.88
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,busbar,,L1 Current (Max),A,107.62
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,107.25
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 15:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98801
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97925
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97183
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,74.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,75.12
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.62
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,65.62
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,65.88
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.75
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,59.75
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.75
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.25
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98129
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9926799999999999
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75729
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.31
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81891
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9010600000000001
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97803
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98621
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9223299999999999
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9021600000000001
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Min),V,242.77
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Max),V,242.91
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Min),V,242.81
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Max),V,242.88
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Min),V,240.2
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Max),V,240.31
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,busbar,,L3 Current (Min),A,118.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,busbar,,L3 Current (Max),A,119.12
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,118.62
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,busbar,,L2 Current (Min),A,111.62
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,busbar,,L2 Current (Max),A,113.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,112.5
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,busbar,,L1 Current (Min),A,89.25
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,busbar,,L1 Current (Max),A,90.12
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,89.75
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 15:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97006
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97855
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97864
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,51.38
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.62
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.75
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.88
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.38
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,68.38
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,69.5
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.88
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.38
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.19
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85254
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9869399999999999
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74368
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.93
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.12
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82144
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90866
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9587100000000001
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.56
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.56
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.81
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93585
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9289799999999999
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9783
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.5
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,30.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.62
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.75
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.23
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.28
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Min),V,243.16
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Max),V,243.22
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Min),V,240.36
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Max),V,240.38
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,busbar,,L3 Current (Min),A,87.5
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,busbar,,L3 Current (Max),A,88.25
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,87.75
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,busbar,,L2 Current (Min),A,120.12
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,busbar,,L2 Current (Max),A,120.75
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,120.38
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,busbar,,L1 Current (Min),A,116.62
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,busbar,,L1 Current (Max),A,117.88
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,117.12
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 15:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96777
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9823
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96875
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,53.12
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,53.25
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.25
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,68.75
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,69.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.88
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,60.75
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,61.75
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.25
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.25
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.5
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90799
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98962
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8096899999999999
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.37
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84573
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9476
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9465
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85083
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96362
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91086
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Min),V,242.66
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Max),V,242.7
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Min),V,242.48
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Max),V,242.56
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Min),V,240.23
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Max),V,240.3
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,busbar,,L3 Current (Min),A,74.12
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,busbar,,L3 Current (Max),A,74.25
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,74.12
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,busbar,,L2 Current (Min),A,116.25
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,busbar,,L2 Current (Max),A,116.62
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,116.38
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,busbar,,L1 Current (Min),A,85.75
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,busbar,,L1 Current (Max),A,86.88
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,86.38
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 14:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9723799999999999
750885.0,Bartestree Convent,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9629200000000001
750885.0,Bartestree Convent,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97275
750885.0,Bartestree Convent,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
