Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 14:10:00+00:00,busbar,,L1 Current (Min),A,100.0
750885.0,Bartestree Convent,2023-08-15 14:10:00+00:00,busbar,,L1 Current (Max),A,104.38
750885.0,Bartestree Convent,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,101.12
750885.0,Bartestree Convent,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 14:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97552
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96091
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9692700000000001
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.88
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.38
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.12
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.62
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,58.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,58.5
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.25
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.94
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98114
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9329200000000001
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71133
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88492
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88894
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9870899999999999
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.38
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9751
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96847
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8523799999999999
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (Min),V,242.08
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (Max),V,242.09
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (Min),V,242.3
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (Max),V,242.33
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (Min),V,240.14
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (Max),V,240.17
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,busbar,,L3 Current (Min),A,93.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,busbar,,L3 Current (Max),A,94.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,93.5
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,busbar,,L2 Current (Min),A,79.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,busbar,,L2 Current (Max),A,79.75
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,79.38
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,busbar,,L1 Current (Min),A,91.25
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,busbar,,L1 Current (Max),A,91.38
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,91.25
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 14:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9239200000000001
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90738
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9686
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.38
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.12
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,50.38
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,51.38
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.69
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.56
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81976
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90402
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80432
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.25
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86593
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.897
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9516600000000001
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-91.75
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.38
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96747
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.02855
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.608
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (Min),V,241.53
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (Max),V,241.86
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (Min),V,242.22
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (Max),V,242.5
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (Min),V,239.19
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (Max),V,239.42
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,busbar,,L3 Current (Min),A,63.5
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,busbar,,L3 Current (Max),A,64.12
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,63.75
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,busbar,,L2 Current (Min),A,50.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,busbar,,L2 Current (Max),A,51.12
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,50.62
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,busbar,,L1 Current (Min),A,76.5
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,busbar,,L1 Current (Max),A,77.62
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,77.25
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 13:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.38
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89523
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88351
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93674
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.75
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.94
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81762
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9196200000000001
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96847
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.06
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86905
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9412200000000001
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.68347
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-167.5
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.31
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83929
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.83935
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42199
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (Min),V,242.3
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (Max),V,242.39
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (Min),V,243.12
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (Max),V,243.17
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (Min),V,240.66
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (Max),V,240.77
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,busbar,,L3 Current (Min),A,49.62
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,busbar,,L3 Current (Max),A,50.5
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,50.12
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,busbar,,L2 Current (Min),A,42.62
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,busbar,,L2 Current (Max),A,43.12
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,42.75
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,busbar,,L1 Current (Min),A,68.25
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,busbar,,L1 Current (Max),A,69.25
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,68.5
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 13:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98511
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98129
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97736
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,68.5
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,68.88
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.62
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,65.75
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,67.88
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,77.25
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,77.5
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.38
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.75
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.25
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8391700000000001
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89871
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80743
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.12
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9335
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9723200000000001
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8482299999999999
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.5
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.25
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.69
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89331
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93994
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9484600000000001
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (Min),V,242.06
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (Max),V,242.14
