Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (Min),V,242.77
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (Max),V,242.86
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (Min),V,240.83
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (Max),V,240.92
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,busbar,,L3 Current (Min),A,104.75
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,busbar,,L3 Current (Max),A,105.75
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,105.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,busbar,,L2 Current (Min),A,116.12
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,busbar,,L2 Current (Max),A,117.12
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,116.62
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,busbar,,L1 Current (Min),A,113.75
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,busbar,,L1 Current (Max),A,114.62
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,114.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 13:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.37
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.94
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9335
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90228
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8792399999999999
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.62
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.38
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.56
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8922100000000001
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87939
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.69839
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.25
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9109799999999999
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97772
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84549
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-170.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.31
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96149
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.5737899999999999
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58859
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (Min),V,238.77
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (Max),V,238.84
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (Min),V,240.42
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (Max),V,240.45
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (Min),V,237.83
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (Max),V,237.88
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,busbar,,L3 Current (Min),A,62.5
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,busbar,,L3 Current (Max),A,65.38
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,63.5
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,busbar,,L2 Current (Min),A,45.88
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,busbar,,L2 Current (Max),A,46.38
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,46.12
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,busbar,,L1 Current (Min),A,57.25
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,busbar,,L1 Current (Max),A,57.75
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,57.5
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 13:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94104
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9400299999999999
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9256
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.75
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.5
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.25
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.62
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.12
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.56
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.62
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.44
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8260200000000001
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8356600000000001
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7388600000000001
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90002
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9363100000000001
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96619
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.06
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.81
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95444
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6669
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74368
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (Min),V,238.56
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (Max),V,238.64
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (Min),V,239.88
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (Max),V,239.98
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (Min),V,237.34
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (Max),V,237.47
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,busbar,,L3 Current (Min),A,66.62
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,busbar,,L3 Current (Max),A,67.25
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,66.88
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,busbar,,L2 Current (Min),A,61.38
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,busbar,,L2 Current (Max),A,62.75
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,62.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,busbar,,L1 Current (Min),A,75.62
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,busbar,,L1 Current (Max),A,76.38
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,76.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 13:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95486
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9297799999999999
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97864
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,44.12
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,45.25
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.75
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.88
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.12
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.12
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.13
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.13
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.37
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79751
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81097
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7853399999999999
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.19
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9008200000000001
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99277
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8648100000000001
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.94
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.5
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.75
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85257
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7823100000000001
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.44668
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (Min),V,239.31
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (Max),V,239.44
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (Min),V,239.75
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (Max),V,239.83
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (Min),V,237.73
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (Max),V,237.86
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,busbar,,L3 Current (Min),A,64.62
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,busbar,,L3 Current (Max),A,65.75
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,65.25
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,busbar,,L2 Current (Min),A,73.12
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,busbar,,L2 Current (Max),A,73.5
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,73.38
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,busbar,,L1 Current (Min),A,81.25
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,busbar,,L1 Current (Max),A,81.5
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,81.38
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 13:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95206
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9447
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94995
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.38
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.5
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.25
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,47.62
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,48.62
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.88
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.75
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.5
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.13
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8004100000000001
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8222
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77182
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.94
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8724
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9670700000000001
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87744
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.56
