Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90094
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96399
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.41015
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (Min),V,239.34
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (Max),V,239.41
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (Min),V,239.84
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (Max),V,239.94
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (Min),V,238.11
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (Max),V,238.22
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,busbar,,L3 Current (Min),A,64.12
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,busbar,,L3 Current (Max),A,64.25
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,64.12
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,busbar,,L2 Current (Min),A,69.62
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,busbar,,L2 Current (Max),A,70.62
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,70.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,busbar,,L1 Current (Min),A,66.25
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,busbar,,L1 Current (Max),A,66.62
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,66.38
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 12:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9749399999999999
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9364899999999999
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9779700000000001
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,61.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,62.38
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.75
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.25
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.38
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.25
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,69.25
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,69.5
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.38
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.81
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.88
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.31
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84729
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83175
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80487
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.69
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.25
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.06
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85303
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92432
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8844299999999999
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-155.81
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-86.5
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9020100000000001
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8638600000000001
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.058179999999999996
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Min),V,238.97
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Max),V,239.09
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Min),V,239.98
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Max),V,240.11
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Min),V,238.05
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Max),V,238.14
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,busbar,,L3 Current (Min),A,82.5
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,busbar,,L3 Current (Max),A,85.12
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,83.75
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,busbar,,L2 Current (Min),A,53.38
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,busbar,,L2 Current (Max),A,53.5
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,53.38
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,busbar,,L1 Current (Min),A,83.88
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,busbar,,L1 Current (Max),A,83.88
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,83.88
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 12:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9796100000000001
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98209
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9837
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,62.62
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,75.5
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.25
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,64.5
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,78.12
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.62
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,80.5
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,98.75
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.38
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.94
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.94
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-46.88
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8834799999999999
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75869
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.65512
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.93
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.62
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.19
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8132
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90848
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7227399999999999
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.75
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9847100000000001
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94714
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77789
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Min),V,237.92
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Max),V,238.22
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Min),V,238.36
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Max),V,238.66
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Min),V,236.03
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Max),V,236.41
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.27
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Min),A,93.38
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Max),A,106.12
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,96.88
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Min),A,90.25
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Max),A,104.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,94.62
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Min),A,101.25
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Max),A,119.12
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,110.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 12:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.56
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8886700000000001
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96393
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9640799999999999
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,49.5
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,51.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.25
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,58.12
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,58.38
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.25
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.19
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.63
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-45.56
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85388
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79489
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.66351
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.56
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9415899999999999
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90115
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7995899999999999
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.75
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93091
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95529
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.36233000000000004
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Min),V,238.02
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Max),V,238.52
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Min),V,238.42
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Max),V,238.95
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Min),V,237.12
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Max),V,237.67
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,busbar,,L3 Current (Min),A,52.88
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,busbar,,L3 Current (Max),A,54.12
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,53.38
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,busbar,,L2 Current (Min),A,77.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,busbar,,L2 Current (Max),A,78.38
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,77.62
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,busbar,,L1 Current (Min),A,74.62
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,busbar,,L1 Current (Max),A,75.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,74.88
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 12:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9776600000000001
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9728100000000001
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97729
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,55.88
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,56.12
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,50.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,50.25
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.12
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,67.12
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,67.88
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.12
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.81
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8840600000000001
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85577
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77642
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95499
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96909
