Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89099
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.06
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-137.56
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.81
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80633
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6028100000000001
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49556999999999995
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (Min),V,239.08
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (Max),V,239.12
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (Min),V,240.11
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (Max),V,240.17
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (Min),V,237.95
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (Max),V,238.11
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,busbar,,L3 Current (Min),A,76.88
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,busbar,,L3 Current (Max),A,77.25
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,77.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,busbar,,L2 Current (Min),A,72.62
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,busbar,,L2 Current (Max),A,72.75
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,72.75
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,busbar,,L1 Current (Min),A,85.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,busbar,,L1 Current (Max),A,85.88
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 12:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9675
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88733
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9527
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,45.62
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,47.75
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.88
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,52.38
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.12
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.62
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.5
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.81
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89722
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8157300000000001
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7628699999999999
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.06
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9708600000000001
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8893700000000001
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81262
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.62
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.19
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.44
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8995700000000001
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.893
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96646
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (Min),V,237.14
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (Max),V,237.31
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.25
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (Min),V,238.92
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (Max),V,239.09
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (Min),V,235.7
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (Max),V,235.89
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.83
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,busbar,,L3 Current (Min),A,81.38
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,busbar,,L3 Current (Max),A,83.12
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,82.5
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,busbar,,L2 Current (Min),A,58.88
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,busbar,,L2 Current (Max),A,60.38
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,59.5
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,busbar,,L1 Current (Min),A,85.25
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,busbar,,L1 Current (Max),A,85.62
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,85.38
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 12:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98816
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9663700000000001
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9826
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,73.75
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,73.88
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.88
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,58.25
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,58.38
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.38
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,79.75
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,80.12
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.88
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.69
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.81
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.69
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87689
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84298
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8172
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9617600000000001
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9047200000000001
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8846700000000001
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.12
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9134200000000001
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8755200000000001
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80072
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (Min),V,234.31
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (Max),V,234.59
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.42
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (Min),V,235.41
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (Max),V,235.8
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.58
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (Min),V,232.28
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (Max),V,232.58
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,232.41
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,busbar,,L3 Current (Min),A,108.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,busbar,,L3 Current (Max),A,108.38
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,108.12
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,busbar,,L2 Current (Min),A,78.5
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,busbar,,L2 Current (Max),A,80.75
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,79.62
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,busbar,,L1 Current (Min),A,104.38
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,busbar,,L1 Current (Max),A,104.62
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,104.5
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 11:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9693299999999999
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9621299999999999
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9624299999999999
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,59.12
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,60.25
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.38
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,51.38
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.5
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,59.38
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.62
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.12
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.75
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.12
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.87
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7977
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8548
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82962
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9523
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98206
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97919
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.44
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84298
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9637100000000001
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77078
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (Min),V,233.59
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (Max),V,233.8
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.69
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (Min),V,234.22
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (Max),V,234.38
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,234.3
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (Min),V,231.75
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (Max),V,231.98
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,231.88
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,busbar,,L3 Current (Min),A,87.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,busbar,,L3 Current (Max),A,88.12
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,87.25
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,busbar,,L2 Current (Min),A,87.62
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,busbar,,L2 Current (Max),A,88.88
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,88.12
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,busbar,,L1 Current (Min),A,91.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,busbar,,L1 Current (Max),A,92.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,91.62
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 11:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96677
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97446
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9708200000000001
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,53.25
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,53.75
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,67.25
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,67.38
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.38
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,67.5
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,67.62
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.38
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.87
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8609600000000001
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8339200000000001
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73443
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
