Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.13
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9831200000000001
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9268799999999999
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9619700000000001
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.81
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8892200000000001
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72488
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9677399999999999
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (Min),V,233.08
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (Max),V,233.25
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.16
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (Min),V,234.27
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (Max),V,234.34
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,234.31
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (Min),V,231.38
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (Max),V,231.44
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,231.41
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,busbar,,L3 Current (Min),A,85.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,busbar,,L3 Current (Max),A,85.5
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,85.25
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,busbar,,L2 Current (Min),A,88.38
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,busbar,,L2 Current (Max),A,88.88
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,88.62
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,busbar,,L1 Current (Min),A,111.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,busbar,,L1 Current (Max),A,111.5
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,111.25
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 11:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97241
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9749399999999999
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94629
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,59.88
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,60.88
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.12
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,61.75
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,63.38
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.25
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,58.75
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,60.12
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.12
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.06
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.19
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.25
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8715200000000001
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88534
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81952
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97159
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9689
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9579799999999999
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9587100000000001
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94324
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8702700000000001
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (Min),V,233.36
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (Max),V,233.5
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.41
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (Min),V,234.34
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (Max),V,234.48
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,234.41
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (Min),V,232.38
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (Max),V,232.53
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,232.42
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,busbar,,L3 Current (Min),A,100.25
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,busbar,,L3 Current (Max),A,101.5
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,100.75
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,busbar,,L2 Current (Min),A,97.75
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,busbar,,L2 Current (Max),A,98.38
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,98.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,busbar,,L1 Current (Min),A,87.75
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,busbar,,L1 Current (Max),A,89.12
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,88.25
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 11:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98959
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98618
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9890399999999999
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,85.88
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,86.62
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.12
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,80.62
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,82.25
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.62
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,96.25
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,97.5
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.88
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.5
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.88
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98001
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86215
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7057100000000001
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9024
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9675
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9235200000000001
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.94
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8768
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96396
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81497
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (Min),V,233.05
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (Max),V,233.22
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.11
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (Min),V,234.05
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (Max),V,234.14
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,234.08
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (Min),V,231.45
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (Max),V,231.56
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,231.48
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,busbar,,L3 Current (Min),A,116.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,busbar,,L3 Current (Max),A,117.12
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,116.38
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,busbar,,L2 Current (Min),A,119.5
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,busbar,,L2 Current (Max),A,121.25
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,120.62
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,busbar,,L1 Current (Min),A,119.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,busbar,,L1 Current (Max),A,120.12
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,119.62
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 11:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98492
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97562
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98239
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,72.38
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,73.25
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.88
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,69.5
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,70.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.62
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,87.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,87.62
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.25
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-47.25
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9845
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97519
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.65515
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93027
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9622799999999999
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91855
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.5
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87851
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9282799999999999
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79162
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (Min),V,233.33
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (Max),V,233.7
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.47
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (Min),V,234.58
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (Max),V,234.88
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,234.7
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (Min),V,231.56
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (Max),V,231.8
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,231.66
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,busbar,,L3 Current (Min),A,105.62
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,busbar,,L3 Current (Max),A,106.25
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,106.12
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,busbar,,L2 Current (Min),A,110.88
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,busbar,,L2 Current (Max),A,111.5
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,111.12
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,busbar,,L1 Current (Min),A,110.38
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,busbar,,L1 Current (Max),A,111.12
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,110.62
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 11:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.88
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9785200000000001
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9648100000000001
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9793700000000001
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,79.88
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,80.75
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.25
