Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,55.25
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,56.25
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,68.12
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,68.12
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.12
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.37
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98282
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9627399999999999
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8078
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.88
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.38
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9165
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86725
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85516
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.87
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84598
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7813399999999999
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88476
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (Min),V,234.45
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (Max),V,234.59
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.52
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (Min),V,235.62
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (Max),V,235.7
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.64
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (Min),V,232.33
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (Max),V,232.34
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,232.33
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,busbar,,L3 Current (Min),A,111.88
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,busbar,,L3 Current (Max),A,114.62
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,113.25
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,busbar,,L2 Current (Min),A,83.25
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,busbar,,L2 Current (Max),A,84.38
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,84.12
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,busbar,,L1 Current (Min),A,96.38
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,busbar,,L1 Current (Max),A,96.5
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,96.5
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 10:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.31
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9582799999999999
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8506100000000001
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9329200000000001
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,56.62
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.75
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.12
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.75
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.94
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98074
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89755
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76388
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.56
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.31
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9696299999999999
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9169299999999999
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8387700000000001
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.06
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-83.75
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.56
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8623
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.03151
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6289600000000001
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (Min),V,237.14
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (Max),V,237.28
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (Min),V,238.58
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (Max),V,238.75
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (Min),V,235.34
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (Max),V,235.84
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.52
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,busbar,,L3 Current (Min),A,86.38
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,busbar,,L3 Current (Max),A,103.38
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,97.38
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,busbar,,L2 Current (Min),A,44.25
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,busbar,,L2 Current (Max),A,46.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,45.25
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,busbar,,L1 Current (Min),A,59.62
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,busbar,,L1 Current (Max),A,65.75
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,64.25
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 10:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9919399999999999
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9884
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99313
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,110.88
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,123.38
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,117.38
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,92.88
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,106.88
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,100.62
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,120.62
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,134.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,130.25
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.19
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.75
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9230299999999999
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88003
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72259
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.44
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8491200000000001
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98764
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9032899999999999
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.5
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.44
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95181
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.48226
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6874
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (Min),V,237.2
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (Max),V,237.7
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (Min),V,237.72
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (Max),V,238.25
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (Min),V,235.47
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (Max),V,235.91
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.59
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,34.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,35.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,busbar,,L3 Current (Min),A,140.62
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,busbar,,L3 Current (Max),A,153.25
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,147.25
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,busbar,,L2 Current (Min),A,122.5
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,busbar,,L2 Current (Max),A,136.62
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,130.38
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,busbar,,L1 Current (Min),A,141.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,busbar,,L1 Current (Max),A,154.62
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,151.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 10:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.25
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9287700000000001
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8781100000000001
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9483600000000001
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.88
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.75
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.69
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85519
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9272799999999999
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7520100000000001
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.31
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.13
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.909
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91138
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77264
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.69
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.94
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97259
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54977
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7984899999999999
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (Min),V,237.3
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (Max),V,237.52
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (Min),V,237.95
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (Max),V,238.16
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (Min),V,234.97
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (Max),V,235.11
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.03
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,busbar,,L3 Current (Min),A,64.62
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,busbar,,L3 Current (Max),A,65.38
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,65.0
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,busbar,,L2 Current (Min),A,49.12
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,busbar,,L2 Current (Max),A,51.25
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,50.5
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,busbar,,L1 Current (Min),A,68.12
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,busbar,,L1 Current (Max),A,68.62
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,68.38
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,0.0
