Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 10:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.983
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97485
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9860200000000001
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,70.88
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,71.62
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.12
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,65.62
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,66.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.88
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,87.75
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,89.12
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-44.75
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96106
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9223299999999999
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6835899999999999
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.69
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.75
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9646899999999999
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8945
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83334
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81012
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9047799999999999
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82589
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (Min),V,238.27
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (Max),V,238.39
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (Min),V,238.86
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (Max),V,238.91
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (Min),V,236.48
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (Max),V,236.66
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,busbar,,L3 Current (Min),A,104.5
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,busbar,,L3 Current (Max),A,105.25
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,104.88
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,busbar,,L2 Current (Min),A,89.5
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,busbar,,L2 Current (Max),A,90.25
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,90.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,busbar,,L1 Current (Min),A,109.88
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,busbar,,L1 Current (Max),A,110.75
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,110.38
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 10:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.44
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94571
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84085
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9114700000000001
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.5
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.94
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78372
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8830899999999999
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73452
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8713700000000001
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87854
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8548899999999999
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-165.44
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.75
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99387
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95557
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88635
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (Min),V,237.8
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (Max),V,238.02
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (Min),V,238.27
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (Max),V,238.53
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (Min),V,235.45
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (Max),V,235.69
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.5
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,busbar,,L3 Current (Min),A,78.88
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,busbar,,L3 Current (Max),A,80.88
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,79.38
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,busbar,,L2 Current (Min),A,33.88
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,busbar,,L2 Current (Max),A,35.38
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,34.5
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,busbar,,L1 Current (Min),A,64.62
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,busbar,,L1 Current (Max),A,66.25
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,65.12
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 10:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94199
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92309
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95065
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,49.12
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.88
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.06
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97009
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88818
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9111
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.19
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.12
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9701200000000001
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8896200000000001
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8745700000000001
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.38
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-162.62
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.25
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99271
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9345399999999999
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64562
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (Min),V,238.31
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (Max),V,238.5
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (Min),V,239.56
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (Max),V,239.69
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (Min),V,236.66
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (Max),V,236.91
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,busbar,,L3 Current (Min),A,89.62
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,busbar,,L3 Current (Max),A,91.12
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,90.38
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,busbar,,L2 Current (Min),A,46.62
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,busbar,,L2 Current (Max),A,47.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,46.75
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,busbar,,L1 Current (Min),A,69.12
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,busbar,,L1 Current (Max),A,73.12
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,71.88
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 09:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98569
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98041
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9689
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,71.38
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,71.88
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.75
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,63.5
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,64.62
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.38
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,66.62
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,67.25
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.88
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.75
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.37
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97601
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8768
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77713
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.69
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.44
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.25
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83801
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9126
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76907
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-78.25
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9778399999999999
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.17156
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90707
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (Min),V,238.28
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (Max),V,238.34
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (Min),V,239.19
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (Max),V,239.33
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
