Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (Min),V,236.73
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (Max),V,236.83
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,busbar,,L3 Current (Min),A,110.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,busbar,,L3 Current (Max),A,110.25
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,110.12
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,busbar,,L2 Current (Min),A,81.38
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,busbar,,L2 Current (Max),A,82.5
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,82.12
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,busbar,,L1 Current (Min),A,97.62
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,busbar,,L1 Current (Max),A,98.25
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,98.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 09:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9560799999999999
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9115
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9590799999999999
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.5
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,51.88
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,51.88
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.88
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.81
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.81
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9776600000000001
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89169
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79648
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.25
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.75
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76239
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90954
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77581
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.31
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.75
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9953
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.51785
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74255
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (Min),V,238.36
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (Max),V,238.47
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (Min),V,239.53
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (Max),V,239.56
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (Min),V,236.53
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (Max),V,236.58
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.55
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,busbar,,L3 Current (Min),A,85.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,busbar,,L3 Current (Max),A,86.62
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,85.75
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,busbar,,L2 Current (Min),A,52.38
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,busbar,,L2 Current (Max),A,52.5
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,52.5
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,busbar,,L1 Current (Min),A,74.88
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,busbar,,L1 Current (Max),A,75.12
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,75.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 09:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98154
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9303299999999999
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96298
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,76.62
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,78.25
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.38
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,57.38
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,57.75
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.62
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.88
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.5
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8601700000000001
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8899799999999999
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7164
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.38
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-46.81
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87134
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84549
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.65127
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.12
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9906
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64071
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92319
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (Min),V,237.25
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (Max),V,237.34
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (Min),V,238.34
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (Max),V,238.45
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (Min),V,235.05
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (Max),V,235.14
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.09
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,busbar,,L3 Current (Min),A,115.88
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,busbar,,L3 Current (Max),A,118.12
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,116.75
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,busbar,,L2 Current (Min),A,57.25
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,busbar,,L2 Current (Max),A,58.25
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,57.88
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,busbar,,L1 Current (Min),A,86.62
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,busbar,,L1 Current (Max),A,86.88
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,86.75
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 09:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97293
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95706
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97641
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,51.88
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,53.5
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.88
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.25
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,48.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.62
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,78.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,79.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.62
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.13
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.44
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75369
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87939
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74246
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.19
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91705
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7322
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8337399999999999
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.56
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.5
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9961200000000001
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71234
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81576
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (Min),V,238.45
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (Max),V,238.58
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (Min),V,239.31
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (Max),V,239.38
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (Min),V,236.02
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (Max),V,236.11
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,busbar,,L3 Current (Min),A,93.75
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,busbar,,L3 Current (Max),A,95.5
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,94.88
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,busbar,,L2 Current (Min),A,62.62
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,busbar,,L2 Current (Max),A,64.38
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,63.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,busbar,,L1 Current (Min),A,101.62
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,busbar,,L1 Current (Max),A,102.5
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,102.12
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 09:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97882
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9602299999999999
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9774200000000001
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,66.38
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,66.75
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,51.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.38
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.12
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,74.5
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,74.5
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.88
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.93
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.44
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8968799999999999
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7984
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7549399999999999
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.5
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.31
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97531
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92007
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7467
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.81
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.37
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.06
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77395
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68411
