Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8759100000000001
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (Min),V,237.86
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (Max),V,237.91
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (Min),V,238.38
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (Max),V,238.39
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (Min),V,235.53
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (Max),V,235.61
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.58
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,busbar,,L3 Current (Min),A,100.12
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,busbar,,L3 Current (Max),A,100.5
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,100.25
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,busbar,,L2 Current (Min),A,69.5
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,busbar,,L2 Current (Max),A,69.62
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,69.5
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,busbar,,L1 Current (Min),A,103.5
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,busbar,,L1 Current (Max),A,103.75
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,103.62
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 09:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96191
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97021
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98209
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,59.88
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,61.88
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.75
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,59.38
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,60.62
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.75
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,73.38
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,75.12
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.12
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-50.5
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.31
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6166
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9779399999999999
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80865
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.07
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8661200000000001
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88421
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71121
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.69
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8340700000000001
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7895800000000001
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88608
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (Min),V,238.92
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (Max),V,239.05
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (Min),V,238.72
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (Max),V,238.83
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (Min),V,235.41
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (Max),V,235.5
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.45
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,busbar,,L3 Current (Min),A,78.62
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,busbar,,L3 Current (Max),A,80.75
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,79.62
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,busbar,,L2 Current (Min),A,81.38
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,busbar,,L2 Current (Max),A,83.12
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,81.88
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,busbar,,L1 Current (Min),A,99.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,busbar,,L1 Current (Max),A,100.88
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,99.75
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 08:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94452
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9729
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93652
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.38
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.5
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.88
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,61.25
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,62.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.62
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.12
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.62
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.18
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.25
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71218
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8832700000000001
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97452
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.06
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.63
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9840700000000001
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8682200000000001
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8033100000000001
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.94
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.5
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97101
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74298
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81125
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (Min),V,236.88
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (Max),V,237.08
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.02
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (Min),V,237.28
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (Max),V,237.52
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (Min),V,234.09
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (Max),V,234.28
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.22
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,busbar,,L3 Current (Min),A,86.75
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,busbar,,L3 Current (Max),A,87.88
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,87.12
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,busbar,,L2 Current (Min),A,80.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,busbar,,L2 Current (Max),A,80.75
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,80.38
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,busbar,,L1 Current (Min),A,84.38
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,busbar,,L1 Current (Max),A,85.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,84.62
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 08:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.31
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9822700000000001
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9766799999999999
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9888299999999999
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,94.25
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,96.25
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,95.25
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,64.88
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,66.25
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.38
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,86.38
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,87.12
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.62
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.93
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.94
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8198200000000001
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89294
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84305
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97772
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9169299999999999
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8928200000000001
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.44
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9677399999999999
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76468
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78869
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (Min),V,235.3
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (Max),V,235.7
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.44
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (Min),V,235.61
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (Max),V,236.12
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.8
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (Min),V,232.58
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (Max),V,232.98
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,232.72
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,busbar,,L3 Current (Min),A,133.12
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,busbar,,L3 Current (Max),A,135.25
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,134.38
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,busbar,,L2 Current (Min),A,83.25
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,busbar,,L2 Current (Max),A,84.5
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,83.88
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,busbar,,L1 Current (Min),A,111.75
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,busbar,,L1 Current (Max),A,112.38
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,112.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 08:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98456
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98401
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9772299999999999
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,78.38
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,79.25
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.62
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,76.38
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,77.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.62
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,79.5
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,81.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.88
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.81
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.37
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8733200000000001
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9534299999999999
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73974
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8743
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98935
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9023399999999999
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
