Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.94
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9039
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6119600000000001
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94153
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (Min),V,235.25
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (Max),V,235.56
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.41
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (Min),V,235.23
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (Max),V,235.52
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.38
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (Min),V,233.25
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (Max),V,233.5
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,233.41
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,busbar,,L3 Current (Min),A,100.88
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,busbar,,L3 Current (Max),A,102.38
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,101.25
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,busbar,,L2 Current (Min),A,117.88
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,busbar,,L2 Current (Max),A,118.5
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,118.12
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,busbar,,L1 Current (Min),A,113.38
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,busbar,,L1 Current (Max),A,115.12
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,113.88
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 08:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97601
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96954
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98187
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,57.38
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,57.75
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.62
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,56.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,61.12
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,71.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,71.88
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.25
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.75
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.75
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8770399999999999
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9501
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83285
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8827200000000001
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98065
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88949
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.06
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8959299999999999
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64608
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92343
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (Min),V,236.02
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (Max),V,236.14
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.05
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (Min),V,235.61
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (Max),V,235.72
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.64
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (Min),V,233.38
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (Max),V,233.48
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,233.41
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,busbar,,L3 Current (Min),A,79.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,busbar,,L3 Current (Max),A,79.25
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,79.12
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,busbar,,L2 Current (Min),A,83.12
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,busbar,,L2 Current (Max),A,88.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,84.88
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,busbar,,L1 Current (Min),A,103.88
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,busbar,,L1 Current (Max),A,104.5
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,104.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 08:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9760700000000001
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95029
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9486700000000001
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,56.88
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,56.88
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.88
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.88
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,51.88
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.88
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.25
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9906299999999999
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93191
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79168
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.06
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98706
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9385100000000001
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88064
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.25
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.19
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80114
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63272
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9087200000000001
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (Min),V,234.73
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (Max),V,234.77
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.75
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (Min),V,235.62
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (Max),V,235.67
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.64
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (Min),V,233.12
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (Max),V,233.16
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.14
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,busbar,,L3 Current (Min),A,96.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,busbar,,L3 Current (Max),A,96.38
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,96.25
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,busbar,,L2 Current (Min),A,62.12
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,busbar,,L2 Current (Max),A,62.25
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,62.12
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,busbar,,L1 Current (Min),A,76.75
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,busbar,,L1 Current (Max),A,77.12
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,77.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 08:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9858100000000001
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96173
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97888
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,72.38
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,72.75
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.62
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,49.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,49.25
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.12
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,68.75
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,69.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.88
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94116
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9308799999999999
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96252
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.69
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9694200000000001
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98688
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84744
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.81
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.56
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.5
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83075
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73483
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8356
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (Min),V,235.22
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (Max),V,235.25
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.23
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (Min),V,235.61
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (Max),V,235.75
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.67
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (Min),V,233.16
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (Max),V,233.39
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,233.23
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,busbar,,L3 Current (Min),A,102.75
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,busbar,,L3 Current (Max),A,102.88
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,102.88
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,busbar,,L2 Current (Min),A,77.5
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,busbar,,L2 Current (Max),A,77.62
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,77.62
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,busbar,,L1 Current (Min),A,103.5
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,busbar,,L1 Current (Max),A,103.75
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,103.62
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 07:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98654
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98706
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98434
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,75.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,76.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.75
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,71.75
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,72.5
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.12
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,82.12
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,84.62
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.88
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.13
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9934700000000001
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94491
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8404799999999999
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
