Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95541
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99487
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8669100000000001
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.44
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86285
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76757
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91601
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.5
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,57.38
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.25
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.75
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.12
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,41.62
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,60.62
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (Min),V,233.02
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (Max),V,233.98
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.44
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (Min),V,233.64
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (Max),V,234.41
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,233.95
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (Min),V,231.42
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (Max),V,232.22
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,231.78
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,34.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,33.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,busbar,,L3 Current (Min),A,133.88
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,busbar,,L3 Current (Max),A,151.25
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,146.75
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,busbar,,L2 Current (Min),A,124.88
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,busbar,,L2 Current (Max),A,138.62
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,133.88
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,busbar,,L1 Current (Min),A,138.12
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,busbar,,L1 Current (Max),A,149.88
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,145.5
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 07:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9747
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9800700000000001
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97977
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,51.25
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,51.5
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,64.75
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,66.12
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.38
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,61.38
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,62.62
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.12
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.38
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.12
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8871700000000001
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96393
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85605
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9221799999999999
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9774200000000001
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96573
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.19
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.31
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79538
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6895399999999999
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85711
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (Min),V,236.08
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (Max),V,236.12
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.09
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (Min),V,236.14
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (Max),V,236.3
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.2
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (Min),V,233.84
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (Max),V,233.88
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,233.84
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,busbar,,L3 Current (Min),A,75.25
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,busbar,,L3 Current (Max),A,75.5
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,75.38
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,busbar,,L2 Current (Min),A,94.62
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,busbar,,L2 Current (Max),A,96.12
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,95.25
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,busbar,,L1 Current (Min),A,89.75
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,busbar,,L1 Current (Max),A,91.62
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,91.25
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 07:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9800399999999999
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96939
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9627700000000001
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,58.12
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,58.12
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.12
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.12
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.38
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.25
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,55.25
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.62
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.38
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.06
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.31
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88907
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96439
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80819
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.44
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9023700000000001
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84549
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8779600000000001
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.06
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.37
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82278
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76336
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7315
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Min),V,241.22
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Max),V,241.22
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Min),V,241.81
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Max),V,241.89
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Min),V,239.55
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Max),V,239.61
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,busbar,,L3 Current (Min),A,79.38
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,busbar,,L3 Current (Max),A,79.5
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,79.38
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,busbar,,L2 Current (Min),A,73.88
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,busbar,,L2 Current (Max),A,74.25
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,74.12
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,busbar,,L1 Current (Min),A,76.75
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,busbar,,L1 Current (Max),A,77.12
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,77.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 07:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98556
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96304
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9747
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,74.62
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,74.75
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.75
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,44.62
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,45.75
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.25
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,59.88
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.5
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.25
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.75
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94232
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9450700000000001
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82916
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9798600000000001
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92914
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97562
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89395
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9703700000000001
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91086
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Min),V,241.5
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Max),V,241.58
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Min),V,242.27
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Max),V,242.28
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Min),V,240.23
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Max),V,240.23
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,busbar,,L3 Current (Min),A,109.38
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,busbar,,L3 Current (Max),A,109.38
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,109.38
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,busbar,,L2 Current (Min),A,73.12
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,busbar,,L2 Current (Max),A,74.25
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,73.75
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,busbar,,L1 Current (Min),A,91.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,busbar,,L1 Current (Max),A,91.88
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,91.5
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 07:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9659700000000001
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97809
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9494
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,48.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,48.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,59.25
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,59.25
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.25
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.25
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,52.62
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.38
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
