Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.31
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9280700000000001
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9446100000000001
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8240000000000001
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.82
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9831799999999999
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85275
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9125
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.69
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.37
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98764
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9936200000000001
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80478
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.75
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Min),V,241.39
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Max),V,241.47
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Min),V,242.31
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Max),V,242.33
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Min),V,240.56
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Max),V,240.66
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,busbar,,L3 Current (Min),A,102.62
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,busbar,,L3 Current (Max),A,102.75
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,102.62
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,busbar,,L2 Current (Min),A,100.75
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,busbar,,L2 Current (Max),A,100.75
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,100.75
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,busbar,,L1 Current (Min),A,77.5
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,busbar,,L1 Current (Max),A,78.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,77.75
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 07:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97806
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94015
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96704
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,59.12
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,59.38
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.25
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.25
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,50.75
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,62.12
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.5
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99185
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8471
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8394799999999999
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.25
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.38
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.81
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8404799999999999
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8858
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827299999999999
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.88
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9026200000000001
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88244
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95401
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (Min),V,242.58
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (Max),V,242.62
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (Min),V,243.66
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (Max),V,243.67
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (Min),V,240.7
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (Max),V,240.83
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,busbar,,L3 Current (Min),A,87.5
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,busbar,,L3 Current (Max),A,87.75
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,87.62
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,busbar,,L2 Current (Min),A,57.12
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,busbar,,L2 Current (Max),A,60.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,59.25
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,busbar,,L1 Current (Min),A,83.25
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,busbar,,L1 Current (Max),A,94.38
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,85.5
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 06:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96826
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9697
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9505600000000001
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,47.25
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,47.38
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.25
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.5
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.12
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.56
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.56
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9904799999999999
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90054
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89575
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.25
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8376399999999999
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97885
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9721700000000001
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97867
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96219
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97455
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.75
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (Max),V,243.84
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (Min),V,243.95
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (Max),V,244.06
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (Min),V,241.83
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (Max),V,241.89
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,busbar,,L3 Current (Min),A,85.88
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,busbar,,L3 Current (Max),A,86.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,86.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,busbar,,L2 Current (Min),A,68.5
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,busbar,,L2 Current (Max),A,70.12
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,69.5
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,busbar,,L1 Current (Min),A,94.5
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,busbar,,L1 Current (Max),A,95.38
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,94.62
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 06:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9507700000000001
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96457
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97583
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,45.88
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,46.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.88
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.88
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,56.75
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,57.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.88
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.44
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93695
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8684700000000001
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9469
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.44
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8917200000000001
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9288299999999999
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8660899999999999
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96616
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9413100000000001
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98044
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.88
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (Min),V,244.31
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.38
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (Min),V,244.64
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (Max),V,244.73
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (Min),V,241.84
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (Max),V,242.03
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,busbar,,L3 Current (Min),A,80.5
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,busbar,,L3 Current (Max),A,81.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,80.75
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,busbar,,L2 Current (Min),A,66.88
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,busbar,,L2 Current (Max),A,67.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,67.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,busbar,,L1 Current (Min),A,103.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,busbar,,L1 Current (Max),A,110.75
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,108.62
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 06:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
