Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97534
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9490700000000001
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9754299999999999
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,60.75
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,60.88
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.88
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,61.25
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,62.5
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.75
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.56
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.25
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.68505
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94647
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83709
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.43
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93091
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9371299999999999
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7852399999999999
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.62
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.63
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.37
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88177
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9530299999999999
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97708
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.25
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.38
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.73
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (Max),V,243.78
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (Min),V,243.86
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (Max),V,243.91
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (Min),V,241.78
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (Max),V,241.84
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,busbar,,L3 Current (Min),A,96.62
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,busbar,,L3 Current (Max),A,96.62
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,96.62
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,busbar,,L2 Current (Min),A,84.25
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,busbar,,L2 Current (Max),A,84.88
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,84.62
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,busbar,,L1 Current (Min),A,101.88
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,busbar,,L1 Current (Max),A,103.12
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,102.38
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 06:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9848600000000001
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9641700000000001
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9855
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,64.88
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,65.12
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.12
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.88
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,72.25
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,79.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.19
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.5
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.37
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8433200000000001
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90176
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8278200000000001
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89654
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9133899999999999
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9725
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.81
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.94
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82867
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7296100000000001
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9438799999999999
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (Min),V,244.3
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (Max),V,244.31
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (Min),V,244.55
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (Max),V,244.61
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (Min),V,241.73
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (Max),V,241.86
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,busbar,,L3 Current (Min),A,85.62
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,busbar,,L3 Current (Max),A,86.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,85.75
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,busbar,,L2 Current (Min),A,63.62
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,busbar,,L2 Current (Max),A,64.12
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,63.75
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,busbar,,L1 Current (Min),A,112.38
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,busbar,,L1 Current (Max),A,119.38
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,116.88
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 06:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98013
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96973
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99039
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,61.38
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,61.62
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,49.88
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.88
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,89.62
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,89.88
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.75
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.94
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90576
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97772
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79147
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.81
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92465
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94726
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.72778
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.5
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97583
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79455
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91461
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (Min),V,245.22
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (Max),V,245.25
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (Min),V,245.78
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (Max),V,245.81
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (Min),V,242.88
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (Max),V,242.95
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,busbar,,L3 Current (Min),A,96.25
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,busbar,,L3 Current (Max),A,96.38
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,96.38
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,busbar,,L2 Current (Min),A,76.12
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,busbar,,L2 Current (Max),A,81.25
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,80.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,busbar,,L1 Current (Min),A,119.88
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,busbar,,L1 Current (Max),A,121.25
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,120.38
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 06:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9859899999999999
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9829399999999999
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9928899999999999
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,72.25
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,72.25
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.25
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,66.88
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,66.88
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.88
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,97.38
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,97.62
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.5
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.37
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.44
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99225
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89722
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92499
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9257799999999999
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98251
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9717100000000001
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.94
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.31
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7915
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68069
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9071
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Min),V,244.33
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Max),V,244.53
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Min),V,244.09
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.36
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Min),V,241.3
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Max),V,241.62
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,25.0
