Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (Min),V,240.5
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (Max),V,240.61
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (Min),V,240.7
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (Max),V,240.78
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (Min),V,238.38
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (Max),V,238.48
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,busbar,,L3 Current (Min),A,73.38
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,busbar,,L3 Current (Max),A,74.5
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,73.88
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,busbar,,L2 Current (Min),A,58.62
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,busbar,,L2 Current (Max),A,59.88
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,59.12
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,busbar,,L1 Current (Min),A,78.5
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,busbar,,L1 Current (Max),A,79.88
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,79.12
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 05:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97214
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9521799999999999
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93289
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.62
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.62
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.62
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.44
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.38
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.81
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77493
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8917799999999999
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7182
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86319
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86508
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8973399999999999
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.87
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.56
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7610100000000001
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80996
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87689
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (Min),V,243.69
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (Max),V,243.86
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (Min),V,244.23
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (Max),V,244.39
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (Min),V,241.81
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (Max),V,241.98
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,busbar,,L3 Current (Min),A,60.62
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,busbar,,L3 Current (Max),A,60.75
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,60.62
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,busbar,,L2 Current (Min),A,51.62
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,busbar,,L2 Current (Max),A,51.62
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,51.62
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,busbar,,L1 Current (Min),A,63.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,busbar,,L1 Current (Max),A,63.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,63.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 05:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9707600000000001
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9454899999999999
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9614299999999999
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.88
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.75
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.19
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.44
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79147
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8567799999999999
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7792
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.88
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8564700000000001
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96591
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97116
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.63
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.88
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76846
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6849
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84378
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (Min),V,244.17
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (Max),V,244.19
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (Min),V,244.42
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (Max),V,244.45
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (Min),V,241.53
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (Max),V,241.62
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,busbar,,L3 Current (Min),A,59.5
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,busbar,,L3 Current (Max),A,59.62
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,59.62
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,busbar,,L2 Current (Min),A,55.88
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,busbar,,L2 Current (Max),A,56.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,56.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,busbar,,L1 Current (Min),A,71.25
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,busbar,,L1 Current (Max),A,71.62
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,71.5
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 04:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9505899999999999
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9346
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94125
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.38
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.38
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.12
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.5
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.81
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.5
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80011
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77713
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7417
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86679
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9596600000000001
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95755
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.43
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.94
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.13
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79028
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64913
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78625
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (Min),V,244.17
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (Max),V,244.23
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (Min),V,244.34
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (Max),V,244.44
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (Min),V,242.11
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (Max),V,242.2
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,busbar,,L3 Current (Min),A,52.5
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,busbar,,L3 Current (Max),A,52.62
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,52.5
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,busbar,,L2 Current (Min),A,51.38
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,busbar,,L2 Current (Max),A,51.38
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,51.38
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,busbar,,L1 Current (Min),A,65.62
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,busbar,,L1 Current (Max),A,66.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,65.88
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 04:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97031
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9289200000000001
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94086
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.75
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.75
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.75
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.94
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.25
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.44
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77813
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80923
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73382
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8663299999999999
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9652700000000001
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94891
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
