Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.38
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.81
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.19
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64273
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65167
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8074600000000001
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (Min),V,244.91
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (Max),V,244.94
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (Min),V,245.02
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (Max),V,245.05
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (Min),V,242.86
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (Max),V,242.91
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,busbar,,L3 Current (Min),A,55.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,busbar,,L3 Current (Max),A,55.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,55.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,busbar,,L2 Current (Min),A,51.38
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,busbar,,L2 Current (Max),A,51.38
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,51.38
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,busbar,,L1 Current (Min),A,63.75
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,busbar,,L1 Current (Max),A,63.88
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,63.88
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 04:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9711299999999999
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9698200000000001
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9335
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.25
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.5
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.25
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.81
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.38
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.69
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7807
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81314
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76526
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.38
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87018
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9648399999999999
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96631
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.81
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.37
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8267200000000001
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6481600000000001
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76486
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (Min),V,243.81
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (Max),V,243.95
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (Min),V,243.97
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (Max),V,244.12
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (Min),V,241.81
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (Max),V,241.95
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,busbar,,L3 Current (Min),A,56.38
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,busbar,,L3 Current (Max),A,56.5
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,56.5
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,busbar,,L2 Current (Min),A,63.62
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,busbar,,L2 Current (Max),A,70.25
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,69.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,busbar,,L1 Current (Min),A,63.25
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,busbar,,L1 Current (Max),A,63.38
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,63.25
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 04:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96204
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9653
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9653
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.5
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.75
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.38
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.88
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.63
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.75
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-44.38
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75659
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70181
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68417
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9108
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96457
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9758
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.06
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.19
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85739
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57638
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72033
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (Min),V,244.09
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (Max),V,244.22
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (Min),V,244.3
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (Max),V,244.42
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (Min),V,241.78
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (Max),V,241.98
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,busbar,,L3 Current (Min),A,49.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,busbar,,L3 Current (Max),A,49.12
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,49.12
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,busbar,,L2 Current (Min),A,60.75
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,busbar,,L2 Current (Max),A,62.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,61.25
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,busbar,,L1 Current (Min),A,69.25
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,busbar,,L1 Current (Max),A,69.38
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,69.38
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 04:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96173
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94363
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97403
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.25
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.12
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.25
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.25
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.5
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.38
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.87
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85901
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7948
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7552800000000001
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.25
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8922100000000001
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9610299999999999
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97546
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.13
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.88
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.19
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78415
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65512
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74121
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (Min),V,244.8
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (Max),V,244.91
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (Min),V,245.28
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (Max),V,245.36
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (Min),V,242.56
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (Max),V,242.64
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,busbar,,L3 Current (Min),A,49.88
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,busbar,,L3 Current (Max),A,50.12
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,50.12
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,busbar,,L2 Current (Min),A,51.75
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,busbar,,L2 Current (Max),A,51.88
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,51.88
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,busbar,,L1 Current (Min),A,72.88
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,busbar,,L1 Current (Max),A,72.88
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,72.88
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 04:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9437200000000001
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9320700000000001
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9210799999999999
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.75
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.56
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.37
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85003
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70324
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76681
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
