Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.38
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8837299999999999
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9606600000000001
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9811700000000001
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.37
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.12
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69805
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8213799999999999
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82144
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (Min),V,244.89
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (Max),V,244.95
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (Min),V,245.25
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (Max),V,245.27
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (Min),V,242.8
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (Max),V,242.81
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,busbar,,L3 Current (Min),A,50.25
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,busbar,,L3 Current (Max),A,50.5
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,50.38
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,busbar,,L2 Current (Min),A,52.88
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,busbar,,L2 Current (Max),A,53.25
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,busbar,,L1 Current (Min),A,64.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,busbar,,L1 Current (Max),A,64.25
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,64.12
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 03:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95425
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9444
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94427
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.88
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.88
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.12
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.12
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.31
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-52.12
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80761
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74838
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.60235
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.38
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80114
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96185
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98016
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.5
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.31
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79019
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7814
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74697
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (Min),V,245.02
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (Max),V,245.06
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (Min),V,245.14
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (Max),V,245.22
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (Min),V,242.77
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (Max),V,242.89
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,busbar,,L3 Current (Min),A,47.62
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,busbar,,L3 Current (Max),A,47.75
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,47.75
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,busbar,,L2 Current (Min),A,54.12
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,busbar,,L2 Current (Max),A,55.12
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,busbar,,L1 Current (Min),A,66.62
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,busbar,,L1 Current (Max),A,66.75
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,66.75
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 03:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94076
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9328
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9483
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.31
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.06
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-48.19
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76544
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7442
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6412
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.44
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84567
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95721
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9766799999999999
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.06
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.87
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.44
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7117899999999999
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7095600000000001
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74047
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (Min),V,245.58
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (Max),V,245.62
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (Min),V,245.52
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (Max),V,245.55
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (Min),V,243.23
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (Max),V,243.27
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,busbar,,L3 Current (Min),A,48.12
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,busbar,,L3 Current (Max),A,48.12
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,48.12
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,busbar,,L2 Current (Min),A,48.5
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,busbar,,L2 Current (Max),A,48.88
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,48.75
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,busbar,,L1 Current (Min),A,63.88
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,busbar,,L1 Current (Max),A,64.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,63.88
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 03:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95096
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94653
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9576399999999999
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,31.25
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.25
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.12
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.81
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-46.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95019
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.63217
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.66177
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.56
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79657
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95529
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97903
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.75
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.75
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.31
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88092
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87308
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95511
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (Min),V,244.94
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (Max),V,244.95
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (Min),V,244.83
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (Max),V,244.92
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (Min),V,242.7
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (Max),V,242.7
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,busbar,,L3 Current (Min),A,61.62
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,busbar,,L3 Current (Max),A,62.5
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,62.12
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,busbar,,L2 Current (Min),A,62.62
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,busbar,,L2 Current (Max),A,62.88
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,62.75
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,busbar,,L1 Current (Min),A,76.75
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,busbar,,L1 Current (Max),A,77.5
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,77.12
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 03:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94629
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9483
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9081100000000001
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.88
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.88
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.62
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.13
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.12
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.69
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81543
