Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.64456
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6875600000000001
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90704
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96167
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96991
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.31
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.13
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.69
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7702
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.50997
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7485
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (Min),V,245.12
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (Max),V,245.31
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (Min),V,244.97
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (Max),V,245.12
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (Min),V,243.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (Max),V,243.16
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,busbar,,L3 Current (Min),A,51.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,busbar,,L3 Current (Max),A,51.12
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,51.12
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,busbar,,L2 Current (Min),A,48.88
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,busbar,,L2 Current (Max),A,49.62
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,49.38
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,busbar,,L1 Current (Min),A,59.75
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,busbar,,L1 Current (Max),A,60.25
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 03:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97464
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95489
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9547399999999999
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.88
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.88
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.88
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.06
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.12
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.19
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8276
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6904899999999999
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8607799999999999
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.56
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8574200000000001
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9646299999999999
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96725
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.75
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.94
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.81
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80899
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8733200000000001
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73043
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (Min),V,246.48
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (Max),V,246.56
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (Min),V,246.09
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (Max),V,246.16
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (Min),V,243.84
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (Max),V,243.97
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,busbar,,L3 Current (Min),A,51.25
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,busbar,,L3 Current (Max),A,51.38
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,51.25
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,busbar,,L2 Current (Min),A,54.38
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,busbar,,L2 Current (Max),A,55.38
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,54.75
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,busbar,,L1 Current (Min),A,64.12
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,busbar,,L1 Current (Max),A,68.38
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,66.25
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 03:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9677399999999999
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9448200000000001
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95721
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.88
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.75
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.19
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.19
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.06
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83331
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7731899999999999
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84659
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8515
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9901700000000001
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93521
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.25
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.81
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.87
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76767
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67065
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7146899999999999
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (Min),V,245.86
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.92
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (Min),V,245.47
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (Max),V,245.55
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (Min),V,243.61
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (Max),V,243.67
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,busbar,,L3 Current (Min),A,49.5
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,busbar,,L3 Current (Max),A,49.75
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,49.62
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,busbar,,L2 Current (Min),A,65.25
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,busbar,,L2 Current (Max),A,66.25
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,65.88
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,busbar,,L1 Current (Min),A,68.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,busbar,,L1 Current (Max),A,68.38
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,68.12
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 02:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9699399999999999
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9723799999999999
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94714
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.06
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.63
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.43
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88055
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75033
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81091
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8454299999999999
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9610299999999999
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9426
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.81
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85272
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62179
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9099700000000001
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (Min),V,246.55
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (Max),V,246.58
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (Min),V,246.16
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (Max),V,246.25
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (Min),V,244.14
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (Max),V,244.17
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,busbar,,L3 Current (Min),A,51.5
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,busbar,,L3 Current (Max),A,51.5
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,51.5
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,busbar,,L2 Current (Min),A,63.62
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,busbar,,L2 Current (Max),A,63.75
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,63.62
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,busbar,,L1 Current (Min),A,70.88
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,busbar,,L1 Current (Max),A,71.12
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,71.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 02:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97498
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96396
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94406
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
