Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.62
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.62
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.94
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.44
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85077
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73407
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79995
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81524
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96298
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9736299999999999
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.81
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.75
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7971199999999999
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80484
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88589
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (Min),V,245.75
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (Max),V,245.98
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (Min),V,245.44
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (Max),V,245.64
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (Min),V,243.41
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (Max),V,243.56
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,busbar,,L3 Current (Min),A,53.88
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,busbar,,L3 Current (Max),A,54.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,54.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,busbar,,L2 Current (Min),A,58.75
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,busbar,,L2 Current (Max),A,58.88
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,58.75
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,busbar,,L1 Current (Min),A,73.5
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,busbar,,L1 Current (Max),A,73.75
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,73.62
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 02:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9655100000000001
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9357
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95944
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.5
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.88
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.62
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.37
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.75
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.44
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75595
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82547
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75308
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8211
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95926
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9669200000000001
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.56
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70529
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8308399999999999
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8981
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (Min),V,245.38
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (Max),V,245.59
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (Min),V,245.19
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (Max),V,245.38
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (Min),V,242.73
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (Max),V,242.98
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,busbar,,L3 Current (Min),A,55.88
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,busbar,,L3 Current (Max),A,56.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,busbar,,L2 Current (Min),A,51.25
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,busbar,,L2 Current (Max),A,51.38
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,51.38
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,busbar,,L1 Current (Min),A,79.38
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,busbar,,L1 Current (Max),A,79.88
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,79.62
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 02:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9664
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93945
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9486399999999999
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.56
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.63
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.19
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.73001
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78347
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77856
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8652299999999999
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9576399999999999
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9798899999999999
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.37
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.06
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7964399999999999
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69897
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8725299999999999
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (Min),V,245.5
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (Max),V,245.55
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (Min),V,245.09
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (Max),V,245.19
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (Min),V,242.94
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (Max),V,243.02
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,busbar,,L3 Current (Min),A,49.88
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,busbar,,L3 Current (Max),A,50.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,49.88
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,busbar,,L2 Current (Min),A,50.38
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,busbar,,L2 Current (Max),A,50.5
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,50.38
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,busbar,,L1 Current (Min),A,71.38
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,busbar,,L1 Current (Max),A,71.62
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 02:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9462
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9662200000000001
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9444
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.12
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.31
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.63
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89044
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81415
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73565
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.56
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8589200000000001
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9602
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9765299999999999
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.69
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.12
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75879
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5772
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9015200000000001
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (Min),V,244.84
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (Max),V,244.88
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (Min),V,244.67
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (Max),V,244.7
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (Min),V,242.58
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (Max),V,242.59
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,busbar,,L3 Current (Min),A,49.75
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,busbar,,L3 Current (Max),A,50.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,49.88
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,busbar,,L2 Current (Min),A,61.5
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,busbar,,L2 Current (Max),A,61.75
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,61.62
