Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,busbar,,L1 Current (Min),A,71.62
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,busbar,,L1 Current (Max),A,71.75
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,71.75
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 02:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96335
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9411
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9345700000000001
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.25
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.69
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.75
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76574
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74771
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7864
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.62
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83719
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96219
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96954
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.88
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.81
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69415
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6935100000000001
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8954799999999999
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (Min),V,244.05
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.14
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (Min),V,243.94
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (Max),V,244.05
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (Min),V,241.67
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (Max),V,241.78
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,busbar,,L3 Current (Min),A,50.88
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,busbar,,L3 Current (Max),A,51.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,busbar,,L2 Current (Min),A,52.5
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,busbar,,L2 Current (Max),A,52.62
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,busbar,,L1 Current (Min),A,75.12
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,busbar,,L1 Current (Max),A,75.62
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,75.38
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 01:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97757
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94101
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96286
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.38
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.25
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.69
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83081
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81497
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9747600000000001
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8884299999999999
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96039
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9547399999999999
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.69
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.62
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7290300000000001
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6201399999999999
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9103100000000001
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (Min),V,244.16
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (Max),V,244.17
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (Min),V,244.19
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (Max),V,244.23
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (Min),V,241.53
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (Max),V,241.55
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,busbar,,L3 Current (Min),A,60.75
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,busbar,,L3 Current (Max),A,61.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,60.88
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,busbar,,L2 Current (Min),A,53.12
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,busbar,,L2 Current (Max),A,53.25
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,53.25
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,busbar,,L1 Current (Min),A,89.12
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,busbar,,L1 Current (Max),A,89.5
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,89.38
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 01:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93237
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93066
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9274899999999999
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.25
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.25
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.25
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.25
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.75
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.63
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74551
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78589
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72958
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87045
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9585
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96814
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.5
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.13
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75473
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66415
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8042
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (Min),V,244.86
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (Max),V,244.88
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (Min),V,244.56
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (Max),V,244.58
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (Min),V,242.33
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (Max),V,242.39
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,busbar,,L3 Current (Min),A,47.38
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,busbar,,L3 Current (Max),A,47.5
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,47.38
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,busbar,,L2 Current (Min),A,51.38
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,busbar,,L2 Current (Max),A,51.62
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,busbar,,L1 Current (Min),A,64.12
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,busbar,,L1 Current (Max),A,64.62
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,64.38
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 01:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96262
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93225
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95416
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.38
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.63
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.25
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-49.19
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.69488
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79724
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6087
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.19
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8367899999999999
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95773
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9585
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.06
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.07
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.37
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77575
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70449
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78463
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.05
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (Max),V,245.08
750885.0,Bartestree Convent,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
