Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77487
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8365100000000001
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79956
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.31
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.44
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (Min),V,242.73
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (Max),V,242.81
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (Min),V,240.81
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (Max),V,240.94
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,busbar,,L3 Current (Min),A,47.88
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,busbar,,L3 Current (Max),A,48.12
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,48.0
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,busbar,,L2 Current (Min),A,55.75
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,busbar,,L2 Current (Max),A,55.88
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,55.75
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,busbar,,L1 Current (Min),A,67.88
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,busbar,,L1 Current (Max),A,68.12
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,68.0
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 00:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9490000000000001
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9424100000000001
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95404
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.88
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.75
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.38
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.37
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.5
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.69
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7135600000000001
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8490000000000001
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7491399999999999
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.56
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.5
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8301700000000001
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9679
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9800399999999999
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.37
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.56
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.13
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82119
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7296100000000001
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78769
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (Min),V,243.42
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (Max),V,243.48
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (Min),V,242.98
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (Max),V,243.06
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (Min),V,240.89
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (Max),V,240.95
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,busbar,,L3 Current (Min),A,50.5
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,busbar,,L3 Current (Max),A,50.5
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,50.5
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,busbar,,L2 Current (Min),A,56.12
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,busbar,,L2 Current (Max),A,56.38
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,56.25
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,busbar,,L1 Current (Min),A,70.5
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,busbar,,L1 Current (Max),A,70.75
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,70.62
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 00:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9403100000000001
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93927
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95978
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.75
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.88
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.75
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.5
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.94
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.56
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.68197
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7590600000000001
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71283
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.12
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8724700000000001
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96649
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9758600000000001
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.12
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.81
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7044
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8771
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75271
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (Min),V,243.73
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (Max),V,243.81
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (Min),V,243.52
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (Max),V,243.59
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (Min),V,241.12
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (Max),V,241.16
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,busbar,,L3 Current (Min),A,49.12
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,busbar,,L3 Current (Max),A,49.12
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,49.12
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,busbar,,L2 Current (Min),A,55.12
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,busbar,,L2 Current (Max),A,55.38
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,55.25
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,busbar,,L1 Current (Min),A,68.88
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,busbar,,L1 Current (Max),A,69.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,68.88
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 00:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95996
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93527
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94794
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.12
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.12
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.12
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.63
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.06
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.81
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78079
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78381
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77609
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.38
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83081
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.965
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97705
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,29.06
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.88
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.19
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8731700000000001
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9014
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95947
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (Min),V,242.03
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (Max),V,242.16
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (Min),V,242.12
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (Max),V,242.22
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (Min),V,239.89
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (Max),V,240.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,busbar,,L3 Current (Min),A,60.88
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,busbar,,L3 Current (Max),A,61.12
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,busbar,,L2 Current (Min),A,66.88
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,busbar,,L2 Current (Max),A,67.25
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,67.12
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,busbar,,L1 Current (Min),A,80.75
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,busbar,,L1 Current (Max),A,81.12
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,81.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 00:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9591700000000001
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9577600000000001
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97336
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.5
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.75
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.88
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.38
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.5
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.69
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86566
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80276
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82101
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8829
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96588
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97452
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
