Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.63
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.25
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73983
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8783200000000001
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7368100000000001
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.25
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (Max),V,242.34
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (Min),V,242.08
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (Max),V,242.17
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (Min),V,239.81
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (Max),V,239.94
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,busbar,,L3 Current (Min),A,49.62
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,busbar,,L3 Current (Max),A,50.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,49.75
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,busbar,,L2 Current (Min),A,55.88
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,busbar,,L2 Current (Max),A,64.38
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,busbar,,L1 Current (Min),A,78.75
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,busbar,,L1 Current (Max),A,79.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 00:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.94
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9519299999999999
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9383799999999999
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9433299999999999
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.38
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.5
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.12
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.69
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75879
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85052
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89175
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.25
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79223
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95352
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9745799999999999
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.06
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.5
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85715
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9798600000000001
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8312
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (Min),V,245.3
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.36
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.03
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.11
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (Min),V,243.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (Max),V,243.08
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,busbar,,L3 Current (Min),A,48.88
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,busbar,,L3 Current (Max),A,48.88
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,48.88
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,busbar,,L2 Current (Min),A,66.25
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,busbar,,L2 Current (Max),A,66.75
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,66.5
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,busbar,,L1 Current (Min),A,72.88
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,busbar,,L1 Current (Max),A,73.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 23:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9588
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9371
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9417700000000001
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.5
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.62
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.81
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77255
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9056700000000001
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79162
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.44
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7852399999999999
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95334
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97705
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.07
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.13
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.12
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73449
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80523
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8270799999999999
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.27
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.3
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (Min),V,244.06
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (Max),V,244.16
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (Min),V,241.89
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (Max),V,242.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,busbar,,L3 Current (Min),A,47.88
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,busbar,,L3 Current (Max),A,47.88
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,47.88
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,busbar,,L2 Current (Min),A,56.38
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,busbar,,L2 Current (Max),A,56.38
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,56.38
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,busbar,,L1 Current (Min),A,68.88
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,busbar,,L1 Current (Max),A,69.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,69.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 23:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9719200000000001
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9279799999999999
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9406100000000001
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.5
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.5
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.62
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.69
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.12
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.06
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81653
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87008
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81823
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8337700000000001
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95468
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97415
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.69
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.62
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.44
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8403
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67907
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77215
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.41
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.42
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (Min),V,244.27
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (Max),V,244.33
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (Min),V,242.19
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (Max),V,242.27
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,busbar,,L3 Current (Min),A,62.25
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,busbar,,L3 Current (Max),A,62.38
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,62.38
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,busbar,,L2 Current (Min),A,56.12
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,busbar,,L2 Current (Max),A,56.38
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,56.25
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,busbar,,L1 Current (Min),A,70.75
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,busbar,,L1 Current (Max),A,71.12
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,71.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 23:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96695
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9401200000000001
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95306
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.0
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.0
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.62
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.62
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.56
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.94
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81808
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9119200000000001
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8488700000000001
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
