Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-16 21:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:30:00+00:00,busbar,,L3 Current (Min),A,76.12
750885.0,Bartestree Convent,2023-08-16 21:30:00+00:00,busbar,,L3 Current (Max),A,76.12
750885.0,Bartestree Convent,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,76.12
750885.0,Bartestree Convent,2023-08-16 21:30:00+00:00,busbar,,L2 Current (Min),A,64.12
750885.0,Bartestree Convent,2023-08-16 21:30:00+00:00,busbar,,L2 Current (Max),A,64.25
750885.0,Bartestree Convent,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,64.12
750885.0,Bartestree Convent,2023-08-16 21:30:00+00:00,busbar,,L1 Current (Min),A,84.0
750885.0,Bartestree Convent,2023-08-16 21:30:00+00:00,busbar,,L1 Current (Max),A,84.25
750885.0,Bartestree Convent,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,84.12
750885.0,Bartestree Convent,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 21:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96851
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9452200000000001
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93774
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.5
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.75
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.62
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8901700000000001
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92804
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8768600000000001
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9131799999999999
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9708899999999999
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99115
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.38
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8662700000000001
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92779
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8717600000000001
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Min),V,244.59
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.64
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Min),V,244.03
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Max),V,244.06
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Min),V,241.31
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Max),V,241.39
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,busbar,,L3 Current (Min),A,60.25
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,busbar,,L3 Current (Max),A,60.25
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,60.25
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,busbar,,L2 Current (Min),A,68.88
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,busbar,,L2 Current (Max),A,68.88
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,68.88
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,busbar,,L1 Current (Min),A,89.25
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,busbar,,L1 Current (Max),A,89.25
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,89.25
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 21:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9351799999999999
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9434799999999999
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95181
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.62
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.75
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.75
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.88
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.44
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9127799999999999
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9414399999999999
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9039299999999999
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9376200000000001
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9699399999999999
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98541
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.19
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85534
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90399
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89065
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Min),V,245.75
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Max),V,245.77
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.08
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.11
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Min),V,242.48
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Max),V,242.5
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,busbar,,L3 Current (Min),A,61.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,busbar,,L3 Current (Max),A,61.12
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,busbar,,L2 Current (Min),A,66.12
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,busbar,,L2 Current (Max),A,66.12
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,66.12
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,busbar,,L1 Current (Min),A,87.38
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,busbar,,L1 Current (Max),A,87.5
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 21:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96149
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9614299999999999
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93063
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.75
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.88
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,50.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83288
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98535
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9313
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90271
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9675
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9714
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.19
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8433200000000001
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8324299999999999
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9385399999999999
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.27
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.28
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Min),V,243.67
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Max),V,243.67
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Min),V,241.34
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Max),V,241.38
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,busbar,,L3 Current (Min),A,62.25
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,busbar,,L3 Current (Max),A,62.38
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,62.38
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,busbar,,L2 Current (Min),A,78.88
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,busbar,,L2 Current (Max),A,79.12
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,79.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,busbar,,L1 Current (Min),A,93.75
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,busbar,,L1 Current (Max),A,93.75
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,93.75
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 21:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9686
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9575799999999999
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9466200000000001
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.88
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.62
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.56
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8406299999999999
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9269700000000001
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9140299999999999
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90222
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96716
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98001
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.87
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8848600000000001
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78528
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9228200000000001
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
