Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.5
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.19
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.75
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8962100000000001
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9212
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9917600000000001
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.75
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,47.5
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.12
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.5
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Max),V,243.64
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.91
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Max),V,244.11
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Min),V,240.89
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Max),V,241.06
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,busbar,,L3 Current (Min),A,82.88
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,busbar,,L3 Current (Max),A,83.38
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,83.12
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,busbar,,L2 Current (Min),A,82.12
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,busbar,,L2 Current (Max),A,83.0
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,82.38
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,busbar,,L1 Current (Min),A,119.25
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,busbar,,L1 Current (Max),A,120.0
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,119.62
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 20:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9692700000000001
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97003
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9565100000000001
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.75
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.62
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.38
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.12
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.81
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91217
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8264100000000001
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97839
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.31
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89786
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9918799999999999
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99329
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.69
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85772
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79596
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94339
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Min),V,243.78
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.88
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.23
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Max),V,243.41
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Min),V,240.53
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Max),V,240.69
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,busbar,,L3 Current (Min),A,68.62
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,busbar,,L3 Current (Max),A,69.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,68.75
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,busbar,,L2 Current (Min),A,89.5
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,busbar,,L2 Current (Max),A,90.25
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,89.88
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,busbar,,L1 Current (Min),A,110.88
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,busbar,,L1 Current (Max),A,111.5
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,111.12
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 20:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9740000000000001
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9558399999999999
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9283399999999999
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,43.38
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.62
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.25
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.12
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.25
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.31
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89786
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8759399999999999
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97967
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.19
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9398799999999999
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99356
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98965
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.38
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.25
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.25
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79727
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8482
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97983
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,44.62
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,45.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.75
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.84
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Max),V,243.89
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.66
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Max),V,243.75
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Min),V,240.59
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Max),V,240.64
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,busbar,,L3 Current (Min),A,72.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,busbar,,L3 Current (Max),A,72.25
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,72.12
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,busbar,,L2 Current (Min),A,92.62
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,busbar,,L2 Current (Max),A,95.5
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,93.25
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,busbar,,L1 Current (Min),A,125.12
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,busbar,,L1 Current (Max),A,125.25
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,125.25
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 19:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9606600000000001
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9505
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9454600000000001
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.88
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.25
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.38
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.38
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88992
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80374
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96655
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.81
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95505
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89996
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9859
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.44
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8675200000000001
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74493
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9451299999999999
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.39
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Max),V,243.48
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.83
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Max),V,243.92
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Min),V,240.97
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Max),V,241.02
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,busbar,,L3 Current (Min),A,68.5
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,busbar,,L3 Current (Max),A,68.62
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,68.62
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,busbar,,L2 Current (Min),A,63.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,busbar,,L2 Current (Max),A,63.25
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,63.12
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,busbar,,L1 Current (Min),A,105.88
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,busbar,,L1 Current (Max),A,106.25
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,106.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 19:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97598
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95001
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9518399999999999
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,46.62
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,46.75
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.75
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.25
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.38
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.06
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.62
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9169299999999999
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84988
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97583
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
