Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9303600000000001
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97388
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92276
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.19
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99005
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74279
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85064
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Min),V,243.66
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Max),V,243.7
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.77
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Max),V,243.98
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Min),V,241.86
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Max),V,241.92
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,busbar,,L3 Current (Min),A,98.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,busbar,,L3 Current (Max),A,98.12
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,busbar,,L2 Current (Min),A,73.38
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,busbar,,L2 Current (Max),A,73.75
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,73.62
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,busbar,,L1 Current (Min),A,85.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,busbar,,L1 Current (Max),A,85.25
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,85.12
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 19:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96283
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9281299999999999
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92905
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.25
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.62
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.69
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.75
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98035
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87308
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88815
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9668
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99066
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9156799999999999
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.37
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9483600000000001
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79025
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94421
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.5
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.61
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.56
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.62
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Min),V,243.48
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Max),V,243.5
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,busbar,,L3 Current (Min),A,81.38
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,busbar,,L3 Current (Max),A,87.75
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,86.38
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,busbar,,L2 Current (Min),A,81.62
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,busbar,,L2 Current (Max),A,82.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,81.75
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,busbar,,L1 Current (Min),A,81.75
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,busbar,,L1 Current (Max),A,81.88
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,81.75
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 19:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9758
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95731
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94611
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.75
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.25
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.88
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.25
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.62
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8543700000000001
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8792700000000001
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9580700000000001
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.38
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9602299999999999
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9272799999999999
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97565
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86059
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96875
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98077
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.88
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.88
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.34
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.39
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Min),V,242.48
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Max),V,242.55
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,busbar,,L3 Current (Min),A,70.62
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,busbar,,L3 Current (Max),A,72.25
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,71.38
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,busbar,,L2 Current (Min),A,79.12
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,busbar,,L2 Current (Max),A,79.38
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,79.25
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,busbar,,L1 Current (Min),A,109.25
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,busbar,,L1 Current (Max),A,109.62
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,109.38
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 19:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9614299999999999
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9537700000000001
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93515
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.5
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.62
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.69
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.69
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77688
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8704799999999999
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97455
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9617899999999999
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97455
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99564
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9119200000000001
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9629200000000001
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9343899999999999
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Min),V,243.88
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Max),V,243.94
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Min),V,244.2
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Max),V,244.3
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Min),V,241.67
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Max),V,241.7
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,busbar,,L3 Current (Min),A,70.88
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,busbar,,L3 Current (Max),A,70.88
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,70.88
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,busbar,,L2 Current (Min),A,79.62
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,busbar,,L2 Current (Max),A,88.75
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,84.12
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,busbar,,L1 Current (Min),A,108.25
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,busbar,,L1 Current (Max),A,108.62
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,108.5
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 19:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95126
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96252
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9513799999999999
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,36.62
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.88
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.75
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.25
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.38
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.62
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.87
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
