Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8215
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88144
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98785
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9713700000000001
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98175
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98767
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.69
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.94
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9499799999999999
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95868
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97064
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.75
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.5
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.75
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Min),V,243.05
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Max),V,243.09
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.78
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.86
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Min),V,240.62
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Max),V,240.7
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,busbar,,L3 Current (Min),A,93.88
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,busbar,,L3 Current (Max),A,94.75
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,94.38
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,busbar,,L2 Current (Min),A,113.5
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,busbar,,L2 Current (Max),A,114.62
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,113.75
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,busbar,,L1 Current (Min),A,113.38
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,busbar,,L1 Current (Max),A,114.5
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,114.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 18:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9701200000000001
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93542
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9250799999999999
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.75
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.88
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8475
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97235
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9858399999999999
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.19
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9899
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9069799999999999
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.991
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.12
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.94
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.63
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98856
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9877
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77615
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.8
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Max),V,242.83
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Min),V,243.02
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.2
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Min),V,241.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Max),V,241.05
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,busbar,,L3 Current (Min),A,110.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,busbar,,L3 Current (Max),A,110.12
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,110.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,busbar,,L2 Current (Min),A,83.88
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,busbar,,L2 Current (Max),A,91.25
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,85.88
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,busbar,,L1 Current (Min),A,93.38
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,busbar,,L1 Current (Max),A,93.5
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,93.5
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 18:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9465600000000001
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9510200000000001
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9124700000000001
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.25
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.75
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.56
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85834
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98529
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9818100000000001
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89889
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98831
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99585
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98688
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98169
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8896200000000001
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.69
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.77
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Min),V,243.25
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.33
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Min),V,241.22
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Max),V,241.39
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,busbar,,L3 Current (Min),A,77.88
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,busbar,,L3 Current (Max),A,78.12
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,busbar,,L2 Current (Min),A,113.75
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,busbar,,L2 Current (Max),A,116.38
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,115.12
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,busbar,,L1 Current (Min),A,103.25
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,busbar,,L1 Current (Max),A,106.75
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,103.88
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 18:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96652
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9592299999999999
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9561200000000001
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.25
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.25
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,43.12
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.62
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.38
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.81
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85739
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8832399999999999
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9835799999999999
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9212
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9726299999999999
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89197
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.75
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9981399999999999
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8473799999999999
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85208
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,58.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,58.25
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.12
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.84
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.91
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Min),V,244.08
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Max),V,244.16
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Min),V,241.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Max),V,241.05
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,busbar,,L3 Current (Min),A,120.62
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,busbar,,L3 Current (Max),A,120.62
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,120.62
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,busbar,,L2 Current (Min),A,72.88
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,busbar,,L2 Current (Max),A,74.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,73.5
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,busbar,,L1 Current (Min),A,91.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,busbar,,L1 Current (Max),A,91.12
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 18:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
