Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9595
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95404
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9502299999999999
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.38
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.5
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.38
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.31
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.81
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87979
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87903
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98441
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94632
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97385
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9496100000000001
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.44
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.88
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9569700000000001
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8922399999999999
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98859
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,42.12
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.38
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.75
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Min),V,241.86
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Max),V,241.88
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.09
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Max),V,243.09
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Min),V,239.61
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Max),V,239.62
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,busbar,,L3 Current (Min),A,103.25
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,busbar,,L3 Current (Max),A,104.12
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,103.75
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,busbar,,L2 Current (Min),A,84.25
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,busbar,,L2 Current (Max),A,84.88
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,84.5
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,busbar,,L1 Current (Min),A,108.38
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,busbar,,L1 Current (Max),A,113.12
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,110.75
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 18:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9712799999999999
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95175
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91824
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.88
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.31
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.69
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89197
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8675200000000001
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92291
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9417399999999999
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97455
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9206200000000001
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.38
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.06
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97278
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49816000000000005
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8457899999999999
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Min),V,239.53
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Max),V,239.53
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Min),V,240.56
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Max),V,240.64
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Min),V,237.66
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Max),V,237.69
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,busbar,,L3 Current (Min),A,80.62
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,busbar,,L3 Current (Max),A,80.75
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,80.62
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,busbar,,L2 Current (Min),A,69.88
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,busbar,,L2 Current (Max),A,70.62
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,70.25
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,busbar,,L1 Current (Min),A,73.62
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,busbar,,L1 Current (Max),A,73.75
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,73.75
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 18:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97308
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9393600000000001
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9515100000000001
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,55.38
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,55.62
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.94
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88913
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9563299999999999
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9052399999999999
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.38
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.44
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9699399999999999
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85769
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81061
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.5
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9364899999999999
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78528
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9384100000000001
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Min),V,238.94
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Max),V,238.97
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Min),V,240.62
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Max),V,240.67
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Min),V,236.72
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Max),V,236.77
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,busbar,,L3 Current (Min),A,97.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,busbar,,L3 Current (Max),A,97.12
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,97.12
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,busbar,,L2 Current (Min),A,59.5
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,busbar,,L2 Current (Max),A,60.62
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,60.38
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,busbar,,L1 Current (Min),A,86.25
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,busbar,,L1 Current (Max),A,87.75
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,86.88
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 17:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97659
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9353600000000001
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89255
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,47.12
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,47.38
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.25
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.5
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87146
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87976
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93173
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94055
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9627100000000001
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9667399999999999
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9635299999999999
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96054
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89038
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Min),V,240.53
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Max),V,240.62
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.75
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Max),V,241.91
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Min),V,238.77
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Max),V,238.78
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,16.0
