Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,busbar,,L3 Current (Min),A,84.25
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,busbar,,L3 Current (Max),A,84.38
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,84.25
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,busbar,,L2 Current (Min),A,77.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,busbar,,L2 Current (Max),A,78.25
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,77.62
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,busbar,,L1 Current (Min),A,71.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,busbar,,L1 Current (Max),A,72.25
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,71.38
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 17:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97739
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93924
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9707899999999999
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,46.12
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,46.25
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.25
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,55.75
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,55.88
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.75
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.81
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.87
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90323
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9167200000000001
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9880700000000001
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9798
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9637399999999999
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97916
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.75
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.12
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.06
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.69
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93005
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8554700000000001
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9733299999999999
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Min),V,240.73
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Max),V,240.73
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Min),V,241.23
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Max),V,241.25
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Min),V,238.5
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Max),V,238.5
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,busbar,,L3 Current (Min),A,111.25
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,busbar,,L3 Current (Max),A,111.38
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,111.38
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,busbar,,L2 Current (Min),A,76.12
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,busbar,,L2 Current (Max),A,76.5
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,76.38
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,busbar,,L1 Current (Min),A,112.62
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,busbar,,L1 Current (Max),A,113.12
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,112.88
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 17:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96454
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97604
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9393299999999999
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,50.88
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.12
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.38
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.62
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.12
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.81
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.19
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90033
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99036
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99149
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9515100000000001
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9646899999999999
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97324
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-86.94
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9449799999999999
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.027569999999999997
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8901399999999999
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.84
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Max),V,241.94
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.22
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Max),V,241.3
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Min),V,239.09
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Max),V,239.16
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,busbar,,L3 Current (Min),A,74.25
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,busbar,,L3 Current (Max),A,75.12
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,74.5
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,busbar,,L2 Current (Min),A,83.38
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,busbar,,L2 Current (Max),A,84.62
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,84.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,busbar,,L1 Current (Min),A,86.12
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,busbar,,L1 Current (Max),A,86.88
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,86.5
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 17:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9714
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848899999999999
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91199
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.5
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.62
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,65.5
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,66.25
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.75
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.12
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.25
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.38
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90497
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98587
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9167200000000001
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.25
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9313
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8728299999999999
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.879
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-110.75
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9892
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.26558000000000004
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8959299999999999
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Min),V,240.97
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Max),V,241.03
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Min),V,240.66
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Max),V,240.72
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Min),V,238.89
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Max),V,238.94
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,busbar,,L3 Current (Min),A,98.62
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,busbar,,L3 Current (Max),A,99.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,98.75
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,busbar,,L2 Current (Min),A,91.75
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,busbar,,L2 Current (Max),A,93.12
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,92.38
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,busbar,,L1 Current (Min),A,74.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,busbar,,L1 Current (Max),A,75.62
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,74.38
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 17:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97696
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95605
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89255
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,44.25
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.25
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.38
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.5
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.25
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9475100000000001
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98801
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98044
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.06
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9767100000000001
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9900200000000001
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8837299999999999
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-118.62
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.19
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84778
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.42956000000000005
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87295
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
