Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.12
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.5
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88125
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7583300000000001
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89938
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Min),V,240.98
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Max),V,241.02
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Min),V,240.56
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Max),V,240.61
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Min),V,237.75
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Max),V,237.84
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,busbar,,L3 Current (Min),A,73.88
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,busbar,,L3 Current (Max),A,73.88
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,73.88
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,busbar,,L2 Current (Min),A,68.38
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,busbar,,L2 Current (Max),A,68.75
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,68.62
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,busbar,,L1 Current (Min),A,101.0
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,busbar,,L1 Current (Max),A,104.25
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,102.62
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 16:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9771700000000001
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94821
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95941
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,49.75
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.88
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.62
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.12
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.25
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.31
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89123
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9107700000000001
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9451299999999999
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99106
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95599
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98639
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.88
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.88
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.25
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.13
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8783200000000001
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87625
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98398
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.25
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (Min),V,240.59
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (Max),V,240.61
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (Min),V,240.94
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (Max),V,240.98
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (Min),V,237.89
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (Max),V,237.95
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,busbar,,L3 Current (Min),A,114.5
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,busbar,,L3 Current (Max),A,116.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,115.25
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,busbar,,L2 Current (Min),A,81.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,busbar,,L2 Current (Max),A,81.5
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,81.25
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,busbar,,L1 Current (Min),A,109.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,busbar,,L1 Current (Max),A,110.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,109.5
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 16:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9539200000000001
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95862
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91122
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.88
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,44.5
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.62
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.62
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9890399999999999
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86859
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98013
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.44
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9538
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89349
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98108
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-82.5
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8902
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.07808
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91864
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (Min),V,241.83
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (Max),V,241.92
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (Min),V,241.69
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (Max),V,241.83
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (Min),V,238.88
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (Max),V,238.91
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,busbar,,L3 Current (Min),A,73.62
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,busbar,,L3 Current (Max),A,74.5
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,73.88
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,busbar,,L2 Current (Min),A,62.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,busbar,,L2 Current (Max),A,62.12
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,62.12
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,busbar,,L1 Current (Min),A,91.38
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,busbar,,L1 Current (Max),A,92.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,91.62
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 16:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97452
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96121
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92074
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.12
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.12
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.62
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.75
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.75
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.5
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.31
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9333799999999999
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8558600000000001
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9919100000000001
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96121
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9918799999999999
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848600000000001
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.44
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-155.94
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8670899999999999
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.87515
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92258
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (Min),V,241.23
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (Max),V,241.36
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (Min),V,241.12
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (Max),V,241.2
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (Min),V,238.83
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (Max),V,238.92
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,busbar,,L3 Current (Min),A,75.5
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,busbar,,L3 Current (Max),A,76.12
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,75.75
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,busbar,,L2 Current (Min),A,63.25
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,busbar,,L2 Current (Max),A,63.38
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,63.38
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,busbar,,L1 Current (Min),A,105.88
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,busbar,,L1 Current (Max),A,108.38
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,107.12
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 15:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9747299999999999
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9587100000000001
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94629
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.12
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.25
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.62
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,48.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,48.75
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.25
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.5
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.62
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9922799999999999
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8508
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9288299999999999
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
