Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93005
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95752
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93561
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.25
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,38.69
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.19
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89636
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7661399999999999
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9778700000000001
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (Min),V,241.48
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (Max),V,241.58
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (Min),V,241.39
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (Max),V,241.59
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (Min),V,238.64
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (Max),V,238.86
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,busbar,,L3 Current (Min),A,92.12
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,busbar,,L3 Current (Max),A,93.38
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,92.75
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,busbar,,L2 Current (Min),A,74.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,busbar,,L2 Current (Max),A,74.5
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,74.25
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,busbar,,L1 Current (Min),A,88.62
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,busbar,,L1 Current (Max),A,89.62
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 15:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9411299999999999
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9393
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9618200000000001
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.75
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.5
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.88
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99216
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83801
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9887100000000001
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.12
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9559
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97314
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87585
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-152.13
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96667
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8523200000000001
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9234
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (Min),V,243.17
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (Max),V,243.3
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (Min),V,243.23
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (Max),V,243.44
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (Min),V,240.23
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (Max),V,240.45
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,busbar,,L3 Current (Min),A,86.38
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,busbar,,L3 Current (Max),A,87.12
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,86.75
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,busbar,,L2 Current (Min),A,62.62
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,busbar,,L2 Current (Max),A,64.88
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,63.75
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,busbar,,L1 Current (Min),A,100.75
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,busbar,,L1 Current (Max),A,100.75
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,100.75
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 15:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.31
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96606
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9047200000000001
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9271799999999999
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.38
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.88
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.06
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89938
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84845
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9648100000000001
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9403100000000001
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96347
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8840899999999999
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.75
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-153.25
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81842
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8640399999999999
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8839100000000001
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (Min),V,246.56
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (Max),V,246.62
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (Min),V,247.02
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (Max),V,247.06
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (Min),V,244.23
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (Max),V,244.31
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,busbar,,L3 Current (Min),A,67.75
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,busbar,,L3 Current (Max),A,68.75
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,68.5
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,busbar,,L2 Current (Min),A,51.62
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,busbar,,L2 Current (Max),A,52.75
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,busbar,,L1 Current (Min),A,80.88
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,busbar,,L1 Current (Max),A,82.12
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 15:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93805
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9217200000000001
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9389
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.38
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.31
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.75
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86313
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75308
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80472
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92468
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97577
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9149799999999999
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-157.13
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86615
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8914799999999999
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94089
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Min),V,246.08
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Max),V,246.09
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Min),V,246.17
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Max),V,246.19
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.19
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.22
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,busbar,,L3 Current (Min),A,60.38
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,busbar,,L3 Current (Max),A,60.38
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,60.38
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,busbar,,L2 Current (Min),A,54.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,busbar,,L2 Current (Max),A,54.12
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,54.12
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,busbar,,L1 Current (Min),A,70.88
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,busbar,,L1 Current (Max),A,71.75
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,71.25
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 15:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94726
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93286
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87329
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.12
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.88
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.81
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
