Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86654
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7247
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9514799999999999
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.69
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9518700000000001
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90533
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9762
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-126.81
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89441
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.52474
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96698
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.58
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Max),V,245.72
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Min),V,246.48
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Max),V,246.62
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.06
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.22
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,busbar,,L3 Current (Min),A,65.5
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,busbar,,L3 Current (Max),A,66.75
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,busbar,,L2 Current (Min),A,46.88
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,busbar,,L2 Current (Max),A,47.88
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,47.12
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,busbar,,L1 Current (Min),A,85.62
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,busbar,,L1 Current (Max),A,86.38
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 15:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97678
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92999
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94681
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.88
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.38
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.88
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.94
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.56
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8474700000000001
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8390799999999999
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9383799999999999
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.19
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98215
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9497700000000001
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98096
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.25
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8933399999999999
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8488399999999999
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92001
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.62
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.67
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.28
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.31
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Min),V,240.98
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Max),V,241.06
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,busbar,,L3 Current (Min),A,96.12
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,busbar,,L3 Current (Max),A,96.75
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,96.5
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,busbar,,L2 Current (Min),A,72.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,busbar,,L2 Current (Max),A,78.75
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,75.38
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,busbar,,L1 Current (Min),A,97.25
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,busbar,,L1 Current (Max),A,100.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,98.62
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 14:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92517
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92251
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84604
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.88
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.38
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.75
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.56
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.75
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8507399999999999
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85034
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95676
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.31
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.81
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9813200000000001
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83706
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87454
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-147.69
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8581799999999999
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7742
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5108
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.67
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.73
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Min),V,245.66
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Max),V,245.69
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Min),V,242.8
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Max),V,242.81
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,busbar,,L3 Current (Min),A,65.75
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,busbar,,L3 Current (Max),A,65.88
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,65.75
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,busbar,,L2 Current (Min),A,44.62
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,busbar,,L2 Current (Max),A,44.88
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,44.75
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,busbar,,L1 Current (Min),A,59.25
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,busbar,,L1 Current (Max),A,60.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,59.62
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 14:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95804
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9521799999999999
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9013
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.5
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.25
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.75
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,44.25
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.88
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.38
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.06
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.44
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7705
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85525
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9656399999999999
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.38
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.44
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96304
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84915
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8757
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-112.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.19
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99405
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.247
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60961
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.88
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.62
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.42
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.48
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.27
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.3
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Min),V,242.53
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Max),V,242.55
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,busbar,,L3 Current (Min),A,91.38
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,busbar,,L3 Current (Max),A,92.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,91.62
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,busbar,,L2 Current (Min),A,59.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,busbar,,L2 Current (Max),A,60.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,59.75
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,busbar,,L1 Current (Min),A,60.75
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,busbar,,L1 Current (Max),A,61.25
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,61.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 14:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.38
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9311799999999999
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89236
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92776
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
