Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.75
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.62
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.19
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.44
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.63
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83804
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85049
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74997
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.56
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9736899999999999
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9323100000000001
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8564700000000001
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-163.62
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98257
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.93701
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62521
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.47
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.5
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Min),V,245.33
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Max),V,245.36
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Min),V,242.55
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Max),V,242.58
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,busbar,,L3 Current (Min),A,79.88
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,busbar,,L3 Current (Max),A,80.88
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,80.38
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,busbar,,L2 Current (Min),A,40.25
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,busbar,,L2 Current (Max),A,41.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,40.62
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,busbar,,L1 Current (Min),A,58.88
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,busbar,,L1 Current (Max),A,59.5
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,59.25
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 14:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95206
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9324899999999999
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9657899999999999
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.88
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.12
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.62
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.75
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.37
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.06
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8352
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88669
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7254
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.44
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.25
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97321
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8686799999999999
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74148
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-166.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.94
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9643200000000001
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95062
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6985399999999999
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.41
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.42
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (Min),V,245.42
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (Max),V,245.45
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (Min),V,242.28
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (Max),V,242.31
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,busbar,,L3 Current (Min),A,88.25
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,busbar,,L3 Current (Max),A,88.88
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,88.62
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,busbar,,L2 Current (Min),A,42.5
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,busbar,,L2 Current (Max),A,42.62
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,42.62
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,busbar,,L1 Current (Min),A,69.88
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,busbar,,L1 Current (Max),A,70.12
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 14:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96649
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96295
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95929
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,49.5
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.62
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.62
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,49.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,49.25
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.12
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.62
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,51.62
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.62
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.37
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.69
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.94
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80072
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8414299999999999
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8021199999999999
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.31
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.37
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9299
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8894
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76559
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-165.38
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.44
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8925200000000001
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.94739
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7075199999999999
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.27
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.3
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (Min),V,244.66
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (Max),V,244.69
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (Min),V,242.22
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (Max),V,242.23
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,busbar,,L3 Current (Min),A,75.5
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,busbar,,L3 Current (Max),A,75.75
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,75.62
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,busbar,,L2 Current (Min),A,54.25
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,busbar,,L2 Current (Max),A,54.38
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,54.25
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,busbar,,L1 Current (Min),A,72.75
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,busbar,,L1 Current (Max),A,72.88
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,72.75
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 14:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9385700000000001
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94025
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94821
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,37.5
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,38.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.75
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.62
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.62
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.25
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.44
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.5
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.37
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.73858
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78003
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74966
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.31
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.19
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95273
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8832700000000001
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7589100000000001
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-166.69
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.06
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8786
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9605100000000001
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7004
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (Min),V,244.41
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (Max),V,244.56
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (Min),V,245.44
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.64
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (Min),V,242.39
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (Max),V,242.56
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,busbar,,L3 Current (Min),A,66.75
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,busbar,,L3 Current (Max),A,67.12
