Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,66.88
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,busbar,,L2 Current (Min),A,48.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,busbar,,L2 Current (Max),A,48.88
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,48.5
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,busbar,,L1 Current (Min),A,65.38
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,busbar,,L1 Current (Max),A,65.62
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,65.5
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 13:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.5
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93848
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89764
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94171
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.25
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.62
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.12
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.87
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.31
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.94
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7341
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86429
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7538100000000001
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.69
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.44
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96439
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8808
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75061
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.75
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-169.81
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.94
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81985
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9654799999999999
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59628
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.23
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.31
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.16
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.2
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (Min),V,241.8
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (Max),V,241.92
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,busbar,,L3 Current (Min),A,65.62
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,busbar,,L3 Current (Max),A,66.12
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,65.75
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,busbar,,L2 Current (Min),A,40.5
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,busbar,,L2 Current (Max),A,41.25
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,41.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,busbar,,L1 Current (Min),A,63.88
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,busbar,,L1 Current (Max),A,65.62
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,64.88
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 13:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98141
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93194
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94891
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,61.5
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,61.75
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.75
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.88
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.25
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.62
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.44
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8493
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8580899999999999
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8763700000000001
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.5
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.31
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9666100000000001
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85205
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78262
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.88
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,176.69
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.94
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8241200000000001
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.21541
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67303
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.25
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.44
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.12
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.42
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (Min),V,241.98
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (Max),V,242.12
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,busbar,,L3 Current (Min),A,92.38
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,busbar,,L3 Current (Max),A,92.62
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,92.62
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,busbar,,L2 Current (Min),A,55.62
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,busbar,,L2 Current (Max),A,56.75
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,56.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,busbar,,L1 Current (Min),A,67.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,busbar,,L1 Current (Max),A,67.25
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,67.12
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 13:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94809
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9617600000000001
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98508
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.25
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.38
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.38
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,55.38
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,55.62
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,74.5
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,76.25
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.12
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.19
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.62
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.31
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8613
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8949600000000001
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8289799999999999
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.75
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93317
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8392299999999999
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83139
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-153.19
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.69
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8645299999999999
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8031
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.54861
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.33
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.38
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.84
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (Max),V,244.92
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (Min),V,240.92
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (Max),V,241.03
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,busbar,,L3 Current (Min),A,71.25
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,busbar,,L3 Current (Max),A,71.25
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,71.25
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,busbar,,L2 Current (Min),A,66.25
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,busbar,,L2 Current (Max),A,66.38
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,66.25
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,busbar,,L1 Current (Min),A,92.38
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,busbar,,L1 Current (Max),A,93.75
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,92.75
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 13:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9730200000000001
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97745
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9677399999999999
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,55.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,56.25
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.62
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,65.75
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,66.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.88
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,57.25
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,57.25
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.25
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.06
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71948
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9838600000000001
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8021199999999999
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.31
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.25
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94678
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8475
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77246
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.81
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,47.06
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.63
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8941600000000001
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6788
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9470799999999999
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
