Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.83
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.84
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.91
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.92
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (Min),V,241.78
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (Max),V,241.83
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,busbar,,L3 Current (Min),A,96.5
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,busbar,,L3 Current (Max),A,97.5
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,97.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,busbar,,L2 Current (Min),A,97.12
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,busbar,,L2 Current (Max),A,97.5
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,97.38
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,busbar,,L1 Current (Min),A,91.38
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,busbar,,L1 Current (Max),A,91.62
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,91.5
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 13:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9093899999999999
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9347799999999999
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96915
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.62
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.75
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.25
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,58.88
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,59.12
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.94
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79379
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91104
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8529899999999999
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.56
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.38
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9342299999999999
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8895200000000001
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8931600000000001
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-152.13
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.5
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9864200000000001
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.80548
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74197
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.8
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.92
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (Min),V,245.64
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.69
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (Min),V,241.92
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (Max),V,241.95
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,busbar,,L3 Current (Min),A,77.75
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,busbar,,L3 Current (Max),A,77.75
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,77.75
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,busbar,,L2 Current (Min),A,53.88
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,busbar,,L2 Current (Max),A,55.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,54.38
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,busbar,,L1 Current (Min),A,82.5
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,busbar,,L1 Current (Max),A,82.5
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,82.5
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 13:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9534
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9332
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98495
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.88
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.62
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.25
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,72.62
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,73.62
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.12
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.38
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97498
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9820200000000001
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85315
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.88
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97906
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87582
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85949
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-161.5
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9798899999999999
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.85269
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9314
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (Min),V,244.31
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.38
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (Min),V,245.19
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.33
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (Min),V,241.34
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (Max),V,241.38
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,busbar,,L3 Current (Min),A,102.75
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,busbar,,L3 Current (Max),A,103.62
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,103.12
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,busbar,,L2 Current (Min),A,62.25
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,busbar,,L2 Current (Max),A,62.38
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,62.38
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,busbar,,L1 Current (Min),A,107.75
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,busbar,,L1 Current (Max),A,107.88
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,107.88
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 12:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98672
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96988
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9860200000000001
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,78.25
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,78.5
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.38
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,58.88
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,59.5
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.12
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,74.12
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,74.25
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.12
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.69
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.81
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.62
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80005
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8739899999999999
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84677
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.93
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9502299999999999
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8021199999999999
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98703
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.94
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97925
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9151
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8044399999999999
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.33
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.42
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.05
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.16
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (Min),V,240.88
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (Max),V,240.92
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,busbar,,L3 Current (Min),A,116.5
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,busbar,,L3 Current (Max),A,116.75
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,116.62
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,busbar,,L2 Current (Min),A,83.62
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,busbar,,L2 Current (Max),A,84.25
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,83.88
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,busbar,,L1 Current (Min),A,109.38
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,busbar,,L1 Current (Max),A,109.75
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,109.5
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 12:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9196799999999999
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9245
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96735
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.38
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,57.75
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,59.62
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.06
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.06
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80029
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9871200000000001
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8277
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96545
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97482
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9765299999999999
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.19
