Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-152.5
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81186
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.77041
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9145200000000001
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.73
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.77
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (Min),V,244.64
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.7
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (Min),V,241.25
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (Max),V,241.28
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,busbar,,L3 Current (Min),A,64.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,busbar,,L3 Current (Max),A,65.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,64.5
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,busbar,,L2 Current (Min),A,79.38
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,busbar,,L2 Current (Max),A,80.12
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,79.75
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,busbar,,L1 Current (Min),A,97.75
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,busbar,,L1 Current (Max),A,99.62
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,99.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 12:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97067
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92947
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9584
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,53.75
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,55.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.12
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.38
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.88
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,50.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,50.75
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.38
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.82
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.867
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9638399999999999
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9056700000000001
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.25
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9677399999999999
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8222
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9734799999999999
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-144.88
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9718899999999999
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6016199999999999
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89044
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.91
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (Max),V,243.95
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (Min),V,244.86
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.89
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (Min),V,241.27
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (Max),V,241.34
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,busbar,,L3 Current (Min),A,97.12
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,busbar,,L3 Current (Max),A,98.5
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,97.5
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,busbar,,L2 Current (Min),A,58.5
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,busbar,,L2 Current (Max),A,59.75
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,58.88
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,busbar,,L1 Current (Min),A,88.88
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,busbar,,L1 Current (Max),A,89.88
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,89.5
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 12:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.62
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95926
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9408299999999999
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98257
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,45.38
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.25
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.25
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.12
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,72.88
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,73.38
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.12
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98651
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9781200000000001
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9025299999999999
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.94
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96893
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8951399999999999
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89786
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-144.19
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.56
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98065
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6884100000000001
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42791
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (Min),V,242.98
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (Max),V,243.12
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.64
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (Max),V,243.83
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (Min),V,240.38
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (Max),V,240.56
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,busbar,,L3 Current (Min),A,97.62
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,busbar,,L3 Current (Max),A,98.62
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,98.25
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,busbar,,L2 Current (Min),A,68.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,busbar,,L2 Current (Max),A,68.88
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,busbar,,L1 Current (Min),A,90.75
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,busbar,,L1 Current (Max),A,91.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,90.88
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 12:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9370700000000001
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9028299999999999
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97357
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.38
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.88
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,61.25
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,61.75
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.38
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.43
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.63
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98688
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7892100000000001
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80102
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.18
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.62
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9455600000000001
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89865
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87851
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-144.75
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-80.06
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9892
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7427600000000001
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17784
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.5
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Min),V,242.27
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Max),V,242.52
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Min),V,243.72
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Max),V,243.97
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Min),V,240.22
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Max),V,240.31
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,busbar,,L3 Current (Min),A,96.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,busbar,,L3 Current (Max),A,96.62
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,96.12
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,busbar,,L2 Current (Min),A,48.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,busbar,,L2 Current (Max),A,49.38
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,48.62
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,busbar,,L1 Current (Min),A,76.75
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,busbar,,L1 Current (Max),A,77.88
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,77.25
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 12:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9593200000000001
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9132100000000001
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9574600000000001
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,43.5
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,44.5
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.38
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,49.12
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.25
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.75
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9838899999999999
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9679
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73315
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.12
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.75
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
