Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9523
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.879
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8701200000000001
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.88
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-150.44
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-71.69
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8353200000000001
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.80194
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.31237
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.14
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Max),V,243.23
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.45
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.64
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Min),V,240.62
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Max),V,240.89
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,busbar,,L3 Current (Min),A,81.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,busbar,,L3 Current (Max),A,82.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,81.62
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,busbar,,L2 Current (Min),A,56.5
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,busbar,,L2 Current (Max),A,56.88
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,56.62
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,busbar,,L1 Current (Min),A,65.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,busbar,,L1 Current (Max),A,67.88
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,65.62
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 11:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98444
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97415
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98544
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,75.12
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,76.38
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.62
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,71.38
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,72.5
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.75
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,82.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,82.62
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.38
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.69
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.69
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89944
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88623
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80911
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.69
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97913
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93381
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9399700000000001
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-151.81
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-92.06
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9866
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.81094
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.033889999999999997
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Min),V,242.27
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Max),V,242.38
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Min),V,243.06
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Max),V,243.36
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Min),V,240.06
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Max),V,240.11
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,busbar,,L3 Current (Min),A,126.12
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,busbar,,L3 Current (Max),A,127.5
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,126.75
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,busbar,,L2 Current (Min),A,83.88
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,busbar,,L2 Current (Max),A,89.88
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,86.5
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,busbar,,L1 Current (Min),A,96.5
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,busbar,,L1 Current (Max),A,97.12
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,96.75
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 11:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.62
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91766
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9002700000000001
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9854700000000001
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.5
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.75
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,72.75
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,79.12
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.38
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.25
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.94
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9016700000000001
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9561200000000001
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73751
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.19
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9858100000000001
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87521
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9252600000000001
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-166.19
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-83.94
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92319
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9591700000000001
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07625
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Min),V,243.06
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Max),V,243.33
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Min),V,243.53
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Max),V,243.78
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (Min),V,240.05
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (Max),V,240.31
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,busbar,,L3 Current (Min),A,73.88
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,busbar,,L3 Current (Max),A,74.88
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,74.62
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,busbar,,L2 Current (Min),A,51.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,busbar,,L2 Current (Max),A,52.38
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,busbar,,L1 Current (Min),A,86.88
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,busbar,,L1 Current (Max),A,93.38
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,91.5
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 11:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92206
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9292299999999999
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9753700000000001
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.88
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,58.12
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.88
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.75
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.5
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89944
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8750600000000001
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81393
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96973
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91525
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98816
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-166.31
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-96.06
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96625
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96173
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.06975
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (Min),V,241.77
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (Max),V,241.8
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (Min),V,242.61
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (Max),V,242.62
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (Min),V,239.2
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (Max),V,239.3
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,busbar,,L3 Current (Min),A,69.88
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,busbar,,L3 Current (Max),A,70.12
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,busbar,,L2 Current (Min),A,48.75
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,busbar,,L2 Current (Max),A,49.25
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,49.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,busbar,,L1 Current (Min),A,80.5
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,busbar,,L1 Current (Max),A,84.38
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,82.5
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 11:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96719
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9362799999999999
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98157
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,51.12
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,52.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.62
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,48.88
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.88
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.38
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,74.12
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,74.75
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.63
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.12
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.38
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8116399999999999
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8707299999999999
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84967
