Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94101
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94116
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90774
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-167.19
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-93.69
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97198
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96201
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.02071
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (Min),V,241.94
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (Max),V,242.03
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.36
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (Max),V,243.48
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (Min),V,239.59
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (Max),V,239.7
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,busbar,,L3 Current (Min),A,84.5
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,busbar,,L3 Current (Max),A,85.38
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,85.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,busbar,,L2 Current (Min),A,54.5
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,busbar,,L2 Current (Max),A,55.5
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,55.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,busbar,,L1 Current (Min),A,88.38
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,busbar,,L1 Current (Max),A,88.88
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,88.62
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 11:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9556
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9707899999999999
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9838600000000001
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,48.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.5
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.88
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,72.25
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,72.62
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,76.38
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,76.88
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.19
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.25
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8392
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92801
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75583
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96268
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92724
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92081
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.81
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,69.19
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.44
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9272799999999999
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36349000000000004
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8977299999999999
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.5
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (Min),V,242.56
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (Max),V,242.59
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (Min),V,242.97
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (Max),V,243.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (Min),V,239.66
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (Max),V,239.73
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,busbar,,L3 Current (Min),A,96.75
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,busbar,,L3 Current (Max),A,98.38
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,97.62
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,busbar,,L2 Current (Min),A,91.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,busbar,,L2 Current (Max),A,91.5
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,91.25
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,busbar,,L1 Current (Min),A,101.62
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,busbar,,L1 Current (Max),A,102.5
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,101.88
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 11:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.19
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95941
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95721
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98206
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,59.5
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,59.62
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.62
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,57.5
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,57.75
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.62
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,70.25
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,71.38
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.75
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.31
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.07
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8531200000000001
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.914
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73321
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.32
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99103
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9838899999999999
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8651700000000001
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,45.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-163.81
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-88.5
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8579700000000001
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9471700000000001
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.01778
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (Min),V,241.36
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (Max),V,241.44
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (Min),V,242.12
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (Max),V,242.2
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (Min),V,239.2
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (Max),V,239.23
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,busbar,,L3 Current (Min),A,115.88
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,busbar,,L3 Current (Max),A,116.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,116.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,busbar,,L2 Current (Min),A,76.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,busbar,,L2 Current (Max),A,76.38
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,76.25
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,busbar,,L1 Current (Min),A,83.38
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,busbar,,L1 Current (Max),A,84.5
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,83.88
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 10:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93991
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96796
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97967
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.88
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,57.12
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.25
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,64.75
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,65.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.88
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,61.62
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,62.75
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.88
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.06
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-46.81
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8442700000000001
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9153700000000001
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.63912
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.31
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9254399999999999
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8576600000000001
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9056700000000001
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.31
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-140.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-85.37
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7937
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.69229
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06792000000000001
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (Min),V,242.94
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (Max),V,243.08
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (Min),V,242.8
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (Max),V,242.81
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (Min),V,239.95
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (Max),V,239.97
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,busbar,,L3 Current (Min),A,73.75
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,busbar,,L3 Current (Max),A,83.88
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,78.12
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,busbar,,L2 Current (Min),A,76.75
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,busbar,,L2 Current (Max),A,77.12
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,busbar,,L1 Current (Min),A,76.12
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,busbar,,L1 Current (Max),A,77.5
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,76.5
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 10:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97406
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97739
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9883700000000001
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
