Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,67.88
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,68.75
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.38
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,80.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,80.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,90.5
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,91.38
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.88
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.31
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-46.12
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8433799999999999
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91348
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.67947
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.75
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96796
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8936799999999999
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89941
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.19
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-78.06
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8403299999999999
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80291
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13927
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (Min),V,241.77
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (Max),V,241.84
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (Min),V,241.95
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (Max),V,242.03
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Min),V,239.36
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Max),V,239.47
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,busbar,,L3 Current (Min),A,100.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,busbar,,L3 Current (Max),A,100.88
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,100.5
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,busbar,,L2 Current (Min),A,99.75
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,busbar,,L2 Current (Max),A,100.12
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,99.88
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,busbar,,L1 Current (Min),A,103.38
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,busbar,,L1 Current (Max),A,104.12
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,103.75
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 10:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.56
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9624299999999999
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9627100000000001
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9904799999999999
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,59.88
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,60.38
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.12
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,61.38
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,61.62
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,88.5
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,88.62
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.62
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8412799999999999
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93014
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6871
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.38
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93194
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8722200000000001
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7289399999999999
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-86.94
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9628
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98367
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04247
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Min),V,242.92
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.05
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.31
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.42
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Min),V,240.34
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Max),V,240.42
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,busbar,,L3 Current (Min),A,93.12
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,busbar,,L3 Current (Max),A,95.25
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,93.75
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,busbar,,L2 Current (Min),A,92.25
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,busbar,,L2 Current (Max),A,92.62
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,92.38
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,busbar,,L1 Current (Min),A,98.62
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,busbar,,L1 Current (Max),A,99.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,98.88
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 10:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98819
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98856
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9903299999999999
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,82.12
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,83.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.5
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,105.88
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,106.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,105.88
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,102.88
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,103.25
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.63
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.87
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79138
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9403100000000001
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78012
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.13
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9383799999999999
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9364
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79577
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.56
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.56
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8303200000000001
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.53014
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9503799999999999
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Min),V,241.98
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Max),V,242.06
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Min),V,241.86
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Max),V,241.89
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Min),V,239.34
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Max),V,239.44
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,busbar,,L3 Current (Min),A,109.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,busbar,,L3 Current (Max),A,110.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,109.5
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,busbar,,L2 Current (Min),A,125.38
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,busbar,,L2 Current (Max),A,125.5
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,125.5
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,busbar,,L1 Current (Min),A,131.5
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,busbar,,L1 Current (Max),A,131.88
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,131.75
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 10:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.75
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9638700000000001
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97693
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9883700000000001
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,60.25
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,60.25
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.25
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,75.12
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,75.38
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.25
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,83.25
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,84.88
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.12
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.44
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.31
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77795
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88785
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80755
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.38
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9575799999999999
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93295
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87518
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.88
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88644
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8587899999999999
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9553799999999999
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (Min),V,242.48
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (Max),V,242.58
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (Min),V,242.81
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (Max),V,242.81
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (Min),V,239.42
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (Max),V,239.48
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,busbar,,L3 Current (Min),A,92.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,busbar,,L3 Current (Max),A,92.25
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,92.12
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,busbar,,L2 Current (Min),A,99.38
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,busbar,,L2 Current (Max),A,99.75
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,99.5
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,busbar,,L1 Current (Min),A,117.5
