Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,busbar,,L1 Current (Max),A,118.75
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,118.12
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 10:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.81
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96445
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9790000000000001
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98679
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,61.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,61.25
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.12
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,80.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,80.62
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.25
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,86.38
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,86.75
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.5
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.94
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.5
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9111
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95593
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71109
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.44
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.62
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8476799999999999
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92309
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85382
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.13
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-93.38
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89459
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7954399999999999
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.04805
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (Min),V,243.17
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.22
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (Min),V,242.94
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (Max),V,243.02
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (Min),V,240.25
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (Max),V,240.27
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,busbar,,L3 Current (Min),A,84.25
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,busbar,,L3 Current (Max),A,84.5
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,84.38
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,busbar,,L2 Current (Min),A,105.25
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,busbar,,L2 Current (Max),A,105.62
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,105.38
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,busbar,,L1 Current (Min),A,96.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,busbar,,L1 Current (Max),A,96.75
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,96.38
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 09:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99097
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97983
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99216
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,95.88
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,96.25
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,96.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,78.88
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,80.5
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.5
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,120.5
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,121.25
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,120.88
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.69
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78717
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95291
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9458
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.94
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.94
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95178
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81317
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88116
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.69
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-81.69
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8492700000000001
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89038
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11375999999999999
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (Min),V,241.72
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (Max),V,241.77
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (Min),V,242.61
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (Max),V,242.67
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (Min),V,239.14
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (Max),V,239.16
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,busbar,,L3 Current (Min),A,118.62
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,busbar,,L3 Current (Max),A,118.75
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,118.62
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,busbar,,L2 Current (Min),A,105.5
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,busbar,,L2 Current (Max),A,106.88
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,105.88
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,busbar,,L1 Current (Min),A,134.62
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,busbar,,L1 Current (Max),A,135.38
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,135.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 09:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97867
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9734200000000001
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9906299999999999
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,73.38
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,74.12
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.62
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,67.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,68.38
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,95.25
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,96.25
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.75
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.56
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.44
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83716
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95026
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84225
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.31
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90466
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80862
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8809799999999999
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.87
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-75.62
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85193
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7114199999999999
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.21061999999999997
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (Min),V,242.59
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (Max),V,242.62
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (Min),V,243.2
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (Max),V,243.27
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (Min),V,240.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (Max),V,240.05
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,busbar,,L3 Current (Min),A,95.25
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,busbar,,L3 Current (Max),A,95.88
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,95.38
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,busbar,,L2 Current (Min),A,89.62
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,busbar,,L2 Current (Max),A,91.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,90.12
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,busbar,,L1 Current (Min),A,110.38
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,busbar,,L1 Current (Max),A,111.62
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,110.88
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 09:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.69
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96698
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97183
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99069
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,50.38
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,51.12
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.75
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,71.38
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,72.38
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.62
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,89.12
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,90.5
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.75
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.5
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.69
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87402
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86859
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9552299999999999
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.06
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9767100000000001
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8760700000000001
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97305
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.13
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.06
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9596899999999999
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7612
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7034
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (Min),V,242.77
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (Max),V,242.8
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
