Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (Min),V,243.27
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (Max),V,243.34
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (Min),V,239.48
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (Max),V,239.55
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,busbar,,L3 Current (Min),A,83.38
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,busbar,,L3 Current (Max),A,84.25
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,83.75
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,busbar,,L2 Current (Min),A,91.88
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,busbar,,L2 Current (Max),A,92.88
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,92.12
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,busbar,,L1 Current (Min),A,116.88
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,busbar,,L1 Current (Max),A,118.12
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,117.5
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 09:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9736
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9811700000000001
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9903
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,76.75
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,82.62
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,83.38
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,84.12
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.88
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,100.75
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,105.62
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,104.38
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.31
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.81
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.25
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84298
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88986
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81326
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.82
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9838899999999999
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98282
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83926
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.81
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84231
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80172
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.50445
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.09
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (Min),V,243.31
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (Max),V,243.44
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (Min),V,240.16
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (Max),V,240.41
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,busbar,,L3 Current (Min),A,118.88
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,busbar,,L3 Current (Max),A,124.88
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,123.25
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,busbar,,L2 Current (Min),A,117.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,busbar,,L2 Current (Max),A,117.5
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,117.25
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,busbar,,L1 Current (Min),A,116.25
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,busbar,,L1 Current (Max),A,121.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,119.75
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 09:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9804700000000001
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97275
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9859899999999999
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,83.88
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,84.62
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.25
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,67.75
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,68.25
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.12
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,78.25
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,79.12
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.25
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.62
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85541
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8667
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99054
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.32
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9402200000000001
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9290200000000001
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8486
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.69
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.56
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.06
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9585299999999999
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94824
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9895299999999999
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,33.12
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.88
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.75
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (Min),V,242.45
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (Max),V,242.55
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (Min),V,242.72
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (Max),V,242.8
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (Min),V,239.86
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (Max),V,239.94
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,33.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,busbar,,L3 Current (Min),A,133.25
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,busbar,,L3 Current (Max),A,134.25
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,133.75
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,busbar,,L2 Current (Min),A,113.5
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,busbar,,L2 Current (Max),A,114.38
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,114.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,busbar,,L1 Current (Min),A,135.88
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,busbar,,L1 Current (Max),A,138.88
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,137.12
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 09:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9902
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99005
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9946
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,100.5
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,101.25
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,100.88
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,116.12
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,116.38
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,116.25
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,127.88
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,129.62
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,128.38
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.87
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.25
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.69
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76281
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.867
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85119
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.5
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.56
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9869100000000001
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86734
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8338
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.19
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.19
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84472
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74405
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77957
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (Min),V,241.23
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (Max),V,241.41
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (Min),V,241.12
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (Max),V,241.31
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (Min),V,238.45
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (Max),V,238.62
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,34.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,35.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,busbar,,L3 Current (Min),A,143.62
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,busbar,,L3 Current (Max),A,144.62
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,144.38
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,busbar,,L2 Current (Min),A,136.75
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,busbar,,L2 Current (Max),A,137.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,136.88
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,busbar,,L1 Current (Min),A,150.25
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,busbar,,L1 Current (Max),A,152.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,150.62
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 08:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9776600000000001
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98672
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96719
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,67.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,67.38
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.38
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,96.62
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,97.38
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.88
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,63.12
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,64.12
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.5
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.63
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82434
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91141
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78332
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.19
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9671299999999999
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83557
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9109200000000001
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.5
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
