Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8720700000000001
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81238
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9437200000000001
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (Min),V,242.5
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (Max),V,242.69
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (Min),V,242.48
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (Max),V,242.59
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (Min),V,239.72
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (Max),V,239.81
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,busbar,,L3 Current (Min),A,101.88
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,busbar,,L3 Current (Max),A,102.25
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,102.25
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,busbar,,L2 Current (Min),A,117.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,busbar,,L2 Current (Max),A,117.75
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,117.38
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,busbar,,L1 Current (Min),A,99.5
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,busbar,,L1 Current (Max),A,100.75
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,100.12
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 08:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97675
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98593
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96683
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,55.75
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,61.62
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.38
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,88.62
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,88.75
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.62
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.38
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,55.38
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.88
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.75
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.31
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.25
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8264100000000001
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8887
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8840600000000001
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.19
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.06
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99451
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8382200000000001
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91574
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.63
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.69
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.37
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9587399999999999
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8964799999999999
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97101
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,34.12
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (Min),V,240.8
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (Max),V,240.98
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (Min),V,240.78
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (Max),V,240.89
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (Min),V,238.61
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (Max),V,238.7
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,busbar,,L3 Current (Min),A,126.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,busbar,,L3 Current (Max),A,132.12
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,130.88
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,busbar,,L2 Current (Min),A,123.75
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,busbar,,L2 Current (Max),A,124.12
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,124.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,busbar,,L1 Current (Min),A,91.25
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,busbar,,L1 Current (Max),A,92.25
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,91.75
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 08:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9642
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9694799999999999
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97119
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,45.12
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,46.88
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,64.75
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,64.88
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.75
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,63.75
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,63.88
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.88
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.94
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.56
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76648
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8882399999999999
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8117
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97903
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9483299999999999
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93027
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.25
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.37
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9830899999999999
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78796
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7256100000000001
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (Min),V,241.39
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (Max),V,241.52
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (Min),V,241.5
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (Max),V,241.66
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (Min),V,238.55
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (Max),V,238.72
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,busbar,,L3 Current (Min),A,93.38
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,busbar,,L3 Current (Max),A,95.25
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,94.75
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,busbar,,L2 Current (Min),A,96.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,busbar,,L2 Current (Max),A,96.38
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,96.12
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,busbar,,L1 Current (Min),A,89.88
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,busbar,,L1 Current (Max),A,90.25
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,90.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 08:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9505
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9770200000000001
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97055
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.5
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.75
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.12
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,74.12
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,75.25
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,53.62
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,55.88
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.25
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.44
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94476
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91296
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90643
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97635
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9667399999999999
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95999
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.56
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9082
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78201
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87674
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (Min),V,241.78
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (Max),V,242.02
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (Min),V,241.48
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (Max),V,241.66
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (Min),V,239.11
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (Max),V,239.34
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,busbar,,L3 Current (Min),A,86.75
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,busbar,,L3 Current (Max),A,87.75
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,87.12
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,busbar,,L2 Current (Min),A,103.38
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,busbar,,L2 Current (Max),A,103.88
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,103.5
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,busbar,,L1 Current (Min),A,87.88
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,busbar,,L1 Current (Max),A,90.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,89.5
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 08:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9545
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9732700000000001
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9752200000000001
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,42.88
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.25
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.12
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,71.75
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,71.88
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.88
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,59.75
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,60.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.88
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.12
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.94
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.87
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8476799999999999
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90546
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8156399999999999
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9520299999999999
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8558600000000001
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9254399999999999
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
