Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.38
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.69
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.31
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90085
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90018
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9873
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,40.25
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.38
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (Min),V,241.84
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (Max),V,241.86
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (Min),V,242.19
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (Max),V,242.22
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (Min),V,238.94
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (Max),V,238.98
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,busbar,,L3 Current (Min),A,82.38
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,busbar,,L3 Current (Max),A,82.75
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,82.5
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,busbar,,L2 Current (Min),A,103.88
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,busbar,,L2 Current (Max),A,104.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,103.88
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,busbar,,L1 Current (Min),A,113.12
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,busbar,,L1 Current (Max),A,113.12
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,113.12
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 08:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9497700000000001
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98593
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97467
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.25
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,89.62
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,90.12
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.88
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,57.75
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,58.12
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.88
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.56
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.31
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9417700000000001
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9516899999999999
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81503
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.56
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.25
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96081
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8157300000000001
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8649899999999999
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9943200000000001
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97201
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89859
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.88
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (Min),V,241.39
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (Max),V,241.44
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (Min),V,242.2
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (Max),V,242.27
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (Min),V,239.5
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (Max),V,239.56
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,busbar,,L3 Current (Min),A,109.38
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,busbar,,L3 Current (Max),A,110.5
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,109.62
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,busbar,,L2 Current (Min),A,116.12
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,busbar,,L2 Current (Max),A,117.38
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,117.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,busbar,,L1 Current (Min),A,90.88
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,busbar,,L1 Current (Max),A,91.38
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,91.12
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 07:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9537
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97925
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9461700000000001
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.5
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.25
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,77.38
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,77.75
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.62
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.69
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.25
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.94
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8360299999999999
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89133
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8251299999999999
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.69
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.88
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8338
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8573299999999999
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87451
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96359
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90628
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95541
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.91
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.05
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (Min),V,242.84
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (Min),V,240.09
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (Max),V,240.28
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,busbar,,L3 Current (Min),A,73.88
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,busbar,,L3 Current (Max),A,74.75
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,74.25
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,busbar,,L2 Current (Min),A,100.62
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,busbar,,L2 Current (Max),A,100.88
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,100.75
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,busbar,,L1 Current (Min),A,88.62
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,busbar,,L1 Current (Max),A,88.75
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,88.62
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 07:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9632299999999999
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92779
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97552
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,59.25
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,59.88
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,52.12
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,52.38
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.25
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.56
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.19
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85034
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89239
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9399700000000001
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.75
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93127
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98846
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.72824
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96347
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99121
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9393
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.88
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.88
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (Min),V,243.02
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.06
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (Min),V,243.06
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (Max),V,243.09
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (Min),V,240.75
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (Max),V,240.77
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,busbar,,L3 Current (Min),A,94.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,busbar,,L3 Current (Max),A,94.62
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,94.38
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,busbar,,L2 Current (Min),A,102.38
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,busbar,,L2 Current (Max),A,102.62
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,102.5
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,busbar,,L1 Current (Min),A,95.62
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,busbar,,L1 Current (Max),A,97.12
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,96.38
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 07:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9550200000000001
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9675
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9509
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,47.25
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.25
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.88
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.38
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,53.25
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.88
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.5
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.06
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.94
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87405
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94699
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.875
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
