Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.38
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91385
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9488200000000001
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.70809
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.69
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.75
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79651
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80435
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9510799999999999
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (Min),V,242.19
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (Max),V,242.22
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (Min),V,243.12
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (Max),V,243.2
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (Min),V,240.08
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (Max),V,240.11
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,busbar,,L3 Current (Min),A,70.38
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,busbar,,L3 Current (Max),A,71.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,70.88
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,busbar,,L2 Current (Min),A,78.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,busbar,,L2 Current (Max),A,79.12
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,78.75
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,busbar,,L1 Current (Min),A,84.5
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,busbar,,L1 Current (Max),A,89.25
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,86.38
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 07:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9758899999999999
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93173
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97324
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,57.25
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,58.5
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.88
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,61.5
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,61.5
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.06
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87436
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9139700000000001
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9446700000000001
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9635
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81704
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97415
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.31
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.56
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.94
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8302
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8327
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8284299999999999
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (Min),V,242.98
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.11
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (Min),V,244.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (Max),V,244.23
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (Min),V,240.41
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (Max),V,240.59
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,busbar,,L3 Current (Min),A,87.38
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,busbar,,L3 Current (Max),A,88.62
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,88.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,busbar,,L2 Current (Min),A,60.25
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,busbar,,L2 Current (Max),A,60.62
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,60.38
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,busbar,,L1 Current (Min),A,108.25
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,busbar,,L1 Current (Max),A,108.38
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,108.38
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 07:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9596600000000001
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9298700000000001
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9620700000000001
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,45.25
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,46.38
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.62
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.75
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.5
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,52.75
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.62
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.25
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.5
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92694
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94314
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88513
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.56
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95737
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8308399999999999
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90835
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8543700000000001
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95367
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95099
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (Min),V,245.11
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (Max),V,245.16
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (Min),V,245.42
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.44
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (Min),V,242.58
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (Max),V,242.61
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,busbar,,L3 Current (Min),A,76.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,busbar,,L3 Current (Max),A,77.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,76.38
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,busbar,,L2 Current (Min),A,64.75
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,busbar,,L2 Current (Max),A,64.88
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,64.88
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,busbar,,L1 Current (Min),A,94.12
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,busbar,,L1 Current (Max),A,94.88
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,94.5
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 07:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9656100000000001
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93906
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9762299999999999
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,53.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,54.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,61.25
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,61.38
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.25
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.81
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.5
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.94
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91043
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9871200000000001
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83301
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.5
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96167
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71878
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94553
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.94
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97995
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74765
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98734
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (Min),V,246.06
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (Max),V,246.11
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (Min),V,246.8
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (Max),V,246.8
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (Min),V,243.38
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (Max),V,243.38
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,busbar,,L3 Current (Min),A,101.88
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,busbar,,L3 Current (Max),A,102.88
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,102.38
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,busbar,,L2 Current (Min),A,58.25
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,busbar,,L2 Current (Max),A,59.38
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,58.75
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,busbar,,L1 Current (Min),A,98.88
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,busbar,,L1 Current (Max),A,99.25
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,99.12
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 06:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9752200000000001
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9437200000000001
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96155
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,58.25
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,58.88
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.38
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.75
