Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.12
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.44
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9274600000000001
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93491
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8634299999999999
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.43
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.18
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8856200000000001
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83139
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90515
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.06
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9764700000000001
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81115
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9201600000000001
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (Min),V,242.19
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (Max),V,242.2
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (Min),V,242.36
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (Max),V,242.39
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (Min),V,239.5
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (Max),V,239.52
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,busbar,,L3 Current (Min),A,93.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,busbar,,L3 Current (Max),A,93.88
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,93.5
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,busbar,,L2 Current (Min),A,57.62
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,busbar,,L2 Current (Max),A,57.62
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,57.62
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,busbar,,L1 Current (Min),A,74.62
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,busbar,,L1 Current (Max),A,74.75
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,74.75
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 06:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99005
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96426
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98993
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,79.12
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,82.75
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.38
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,53.25
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,53.38
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.38
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,79.5
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,79.75
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.62
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.94
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.19
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9019799999999999
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91604
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9592
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.75
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87802
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78573
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95834
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.25
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8584
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7912899999999999
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9545899999999999
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (Min),V,242.14
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (Max),V,242.17
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (Min),V,242.17
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (Max),V,242.23
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (Min),V,238.55
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (Max),V,238.62
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,busbar,,L3 Current (Min),A,100.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,busbar,,L3 Current (Max),A,103.62
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,101.38
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,busbar,,L2 Current (Min),A,69.5
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,busbar,,L2 Current (Max),A,69.62
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,69.62
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,busbar,,L1 Current (Min),A,122.5
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,busbar,,L1 Current (Max),A,122.88
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,122.75
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 06:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98682
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9743299999999999
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9907799999999999
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,71.75
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,72.25
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.12
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.62
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.38
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,88.88
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,89.25
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.12
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.88
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.62
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.06
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85629
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9898399999999999
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8295899999999999
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.94
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9473
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8739299999999999
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9638100000000001
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.69
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97595
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80487
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95868
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.05
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (Max),V,243.11
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (Min),V,243.62
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (Max),V,243.64
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (Min),V,240.98
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (Max),V,241.12
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,busbar,,L3 Current (Min),A,107.38
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,busbar,,L3 Current (Max),A,107.75
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,107.5
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,busbar,,L2 Current (Min),A,82.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,busbar,,L2 Current (Max),A,82.5
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,82.25
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,busbar,,L1 Current (Min),A,130.12
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,busbar,,L1 Current (Max),A,130.5
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,130.25
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 06:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9725299999999999
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97101
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9758600000000001
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,48.62
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,48.75
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.62
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,54.25
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,55.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.75
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.88
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,50.25
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.12
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.06
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.87
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.25
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88525
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71148
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79904
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.63
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.13
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9292600000000001
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78671
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82855
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.5
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.69
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.31
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88702
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9159200000000001
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98087
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (Min),V,242.25
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (Max),V,242.33
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (Min),V,242.09
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (Max),V,242.14
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (Min),V,239.73
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (Max),V,239.8
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,busbar,,L3 Current (Min),A,83.5
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,busbar,,L3 Current (Max),A,84.25
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,83.88
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,busbar,,L2 Current (Min),A,84.5
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,busbar,,L2 Current (Max),A,84.62
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,84.62
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,busbar,,L1 Current (Min),A,94.62
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,busbar,,L1 Current (Max),A,98.62
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,96.75
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 06:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
