Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9883700000000001
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98236
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9935299999999999
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,76.38
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,76.38
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.38
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,71.25
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,72.25
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,102.5
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,102.62
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.62
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.38
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8887299999999999
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9814799999999999
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9641700000000001
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.06
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.31
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.5
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8655700000000001
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73654
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8545200000000001
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.94
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75949
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8273
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95749
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (Min),V,242.58
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (Max),V,242.89
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (Min),V,242.66
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (Max),V,242.86
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (Min),V,239.23
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (Max),V,239.58
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,34.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,busbar,,L3 Current (Min),A,95.38
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,busbar,,L3 Current (Max),A,95.5
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,95.38
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,busbar,,L2 Current (Min),A,103.25
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,busbar,,L2 Current (Max),A,104.25
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,103.62
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,busbar,,L1 Current (Min),A,142.38
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,busbar,,L1 Current (Max),A,142.88
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,142.75
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 06:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99026
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98874
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9901399999999999
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,81.88
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,82.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,79.25
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,79.38
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.38
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,92.25
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,92.62
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.38
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.37
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9561200000000001
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98795
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7944
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.44
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8928799999999999
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9649700000000001
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80566
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.12
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.69
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.25
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8949299999999999
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89725
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9483
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (Min),V,241.83
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (Max),V,242.14
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (Min),V,242.02
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (Max),V,242.31
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (Min),V,239.84
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (Max),V,240.25
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,busbar,,L3 Current (Min),A,117.88
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,busbar,,L3 Current (Max),A,118.25
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,118.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,busbar,,L2 Current (Min),A,128.5
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,busbar,,L2 Current (Max),A,128.88
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,128.75
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,busbar,,L1 Current (Min),A,132.62
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,busbar,,L1 Current (Max),A,132.88
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,132.75
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 05:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98206
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96521
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9411299999999999
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,60.88
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,61.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.88
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.12
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,48.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.62
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.12
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.12
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.5
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8196100000000001
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9158299999999999
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88623
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-52.44
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.81
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90704
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.58419
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82763
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.25
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80755
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9129299999999999
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9725
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (Min),V,240.14
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (Max),V,240.23
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (Min),V,240.45
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (Max),V,240.56
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (Min),V,238.2
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (Max),V,238.31
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,busbar,,L3 Current (Min),A,81.88
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,busbar,,L3 Current (Max),A,82.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,busbar,,L2 Current (Min),A,64.5
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,busbar,,L2 Current (Max),A,65.38
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,65.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,busbar,,L1 Current (Min),A,74.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,busbar,,L1 Current (Max),A,74.38
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,74.12
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 05:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9770200000000001
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95065
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95868
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,45.88
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,45.88
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.88
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.19
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.69
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84735
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8779600000000001
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7924800000000001
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.19
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88418
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7508199999999999
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91617
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.44
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.19
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78058
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8570200000000001
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79281
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (Min),V,241.11
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (Max),V,241.2
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (Min),V,241.66
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (Max),V,241.78
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (Min),V,239.39
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (Max),V,239.44
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
