Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,busbar,,L3 Current (Min),A,65.75
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,busbar,,L3 Current (Max),A,65.75
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,65.75
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,busbar,,L2 Current (Min),A,54.38
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,busbar,,L2 Current (Max),A,60.5
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,59.25
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,busbar,,L1 Current (Min),A,60.25
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,busbar,,L1 Current (Max),A,60.5
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,60.38
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 05:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9635600000000001
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92538
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9324600000000001
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.25
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.25
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.25
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.56
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.37
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8038
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79867
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91055
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.81
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88379
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6965600000000001
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9579200000000001
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.31
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82931
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98364
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83111
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (Min),V,241.36
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (Max),V,241.39
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (Min),V,242.11
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (Max),V,242.14
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (Min),V,240.2
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (Max),V,240.22
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,busbar,,L3 Current (Min),A,60.12
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,busbar,,L3 Current (Max),A,60.25
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,60.12
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,busbar,,L2 Current (Min),A,59.12
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,busbar,,L2 Current (Max),A,60.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,59.5
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,busbar,,L1 Current (Min),A,66.38
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,busbar,,L1 Current (Max),A,66.75
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,66.62
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 05:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98172
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96435
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9752799999999999
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.25
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.5
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.38
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.62
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,54.38
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,54.62
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.44
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.81
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-51.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90033
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92486
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.59319
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.25
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9210799999999999
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7669600000000001
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95236
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.13
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8920899999999999
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82742
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84939
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (Min),V,242.2
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (Max),V,242.38
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (Min),V,243.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (Max),V,243.16
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (Min),V,240.91
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (Max),V,241.06
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,busbar,,L3 Current (Min),A,68.25
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,busbar,,L3 Current (Max),A,68.38
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,68.25
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,busbar,,L2 Current (Min),A,57.75
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,busbar,,L2 Current (Max),A,58.12
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,57.88
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,busbar,,L1 Current (Min),A,78.88
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,busbar,,L1 Current (Max),A,79.12
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 05:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.5
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96814
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9627700000000001
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8856799999999999
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.62
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.62
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.12
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.75
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.88
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.62
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.38
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8924200000000001
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8906200000000001
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.69424
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90674
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93555
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93561
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.56
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.5
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7673300000000001
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6956100000000001
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83896
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (Min),V,243.78
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (Max),V,243.86
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (Min),V,244.53
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (Max),V,244.56
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (Min),V,242.73
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (Max),V,242.78
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,busbar,,L3 Current (Min),A,61.75
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,busbar,,L3 Current (Max),A,62.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,61.88
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,busbar,,L2 Current (Min),A,62.5
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,busbar,,L2 Current (Max),A,63.5
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,63.12
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,busbar,,L1 Current (Min),A,63.38
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,busbar,,L1 Current (Max),A,63.75
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,63.62
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 05:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96939
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94525
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9438799999999999
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,46.75
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.88
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.88
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.81
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.69
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-46.25
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8012100000000001
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8935799999999999
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6491
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8480200000000001
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888299999999999
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97888
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.06
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.31
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.31
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88931
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8933399999999999
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96854
750885.0,Bartestree Convent,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
