Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.94
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.25
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78256
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66833
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9001100000000001
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (Min),V,245.66
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (Max),V,245.69
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (Min),V,245.62
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (Max),V,245.67
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (Min),V,243.36
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (Max),V,243.52
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,busbar,,L3 Current (Min),A,51.5
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,busbar,,L3 Current (Max),A,51.62
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,51.62
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,busbar,,L2 Current (Min),A,54.62
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,busbar,,L2 Current (Max),A,54.75
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,54.75
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,busbar,,L1 Current (Min),A,73.25
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,busbar,,L1 Current (Max),A,77.25
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,76.12
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 04:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9686899999999999
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95825
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9710700000000001
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.88
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.88
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.5
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.25
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.93
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-56.63
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6863100000000001
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79953
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.52264
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8800899999999999
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96121
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9769899999999999
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.19
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8311700000000001
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7672100000000001
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90784
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (Min),V,245.42
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (Max),V,245.59
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (Min),V,245.39
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (Max),V,245.58
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (Min),V,243.34
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (Max),V,243.5
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,busbar,,L3 Current (Min),A,51.88
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,busbar,,L3 Current (Max),A,52.12
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,busbar,,L2 Current (Min),A,58.38
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,busbar,,L2 Current (Max),A,59.25
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,58.88
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,busbar,,L1 Current (Min),A,75.38
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,busbar,,L1 Current (Max),A,75.5
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,75.5
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 04:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95715
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9393600000000001
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9542200000000001
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.5
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.62
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-47.19
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-53.06
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.64648
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82742
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.56902
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.12
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.44
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8176899999999999
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96042
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97498
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.5
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.75
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7492300000000001
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76703
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91199
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (Min),V,245.77
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (Max),V,245.84
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (Min),V,245.8
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (Max),V,245.84
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (Min),V,243.95
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (Max),V,243.97
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,busbar,,L3 Current (Min),A,46.62
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,busbar,,L3 Current (Max),A,46.75
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,46.75
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,busbar,,L2 Current (Min),A,54.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,busbar,,L2 Current (Max),A,54.12
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,54.12
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,busbar,,L1 Current (Min),A,71.62
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,busbar,,L1 Current (Max),A,71.75
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,71.62
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 03:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98135
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95999
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9473299999999999
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.88
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.88
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.88
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.75
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.75
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.31
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.38
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7703800000000001
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8608100000000001
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7058399999999999
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.13
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8099
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96515
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9730200000000001
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,31.19
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.75
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.5
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85867
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89328
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9778700000000001
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (Min),V,245.33
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (Max),V,245.36
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (Min),V,245.23
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (Max),V,245.23
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (Min),V,243.62
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (Max),V,243.66
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,busbar,,L3 Current (Min),A,72.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,busbar,,L3 Current (Max),A,72.12
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,72.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,busbar,,L2 Current (Min),A,72.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,busbar,,L2 Current (Max),A,72.25
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,72.12
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,busbar,,L1 Current (Min),A,80.38
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,busbar,,L1 Current (Max),A,80.62
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,80.5
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 03:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9657899999999999
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96875
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.62
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.88
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.88
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-45.62
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.75
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.12
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.70996
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84024
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70849
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.12
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
