Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8779899999999999
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96262
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9837600000000001
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.44
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.94
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79727
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85556
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9035299999999999
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (Min),V,246.2
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (Max),V,246.25
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (Min),V,245.94
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (Max),V,245.95
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (Min),V,243.92
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (Max),V,243.97
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,busbar,,L3 Current (Min),A,49.62
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,busbar,,L3 Current (Max),A,49.75
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,49.62
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,busbar,,L2 Current (Min),A,66.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,busbar,,L2 Current (Max),A,66.12
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,66.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,busbar,,L1 Current (Min),A,79.12
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,busbar,,L1 Current (Max),A,79.25
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,79.12
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 03:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97144
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95071
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9565100000000001
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.25
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.12
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-47.88
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.75
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.37
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.62298
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8009
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71923
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,2.88
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,2.88
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.88
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87298
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96698
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97656
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.38
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.94
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65185
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83221
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67004
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.38
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (Max),V,245.8
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (Min),V,245.22
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (Max),V,245.69
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (Min),V,243.59
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (Max),V,243.98
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,busbar,,L3 Current (Min),A,49.5
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,busbar,,L3 Current (Max),A,49.62
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,49.5
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,busbar,,L2 Current (Min),A,54.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,busbar,,L2 Current (Max),A,54.12
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,54.12
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,busbar,,L1 Current (Min),A,65.88
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,busbar,,L1 Current (Max),A,66.12
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,65.88
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 03:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9763200000000001
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9657899999999999
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96341
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.5
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,40.75
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.62
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-48.88
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.87
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6394
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8504299999999999
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74771
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.62
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9037200000000001
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9606
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9762299999999999
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.81
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.44
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78387
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8633700000000001
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70834
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (Min),V,244.81
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (Max),V,244.95
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (Min),V,244.81
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (Max),V,245.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (Min),V,242.92
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (Max),V,243.08
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,busbar,,L3 Current (Min),A,57.88
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,busbar,,L3 Current (Max),A,57.88
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,57.88
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,busbar,,L2 Current (Min),A,63.88
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,busbar,,L2 Current (Max),A,64.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,63.88
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,busbar,,L1 Current (Min),A,68.5
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,busbar,,L1 Current (Max),A,68.62
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,68.62
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 03:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.75
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92432
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96951
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96905
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.12
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.25
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.12
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.88
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.63
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.69
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7496
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8654799999999999
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7561
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90179
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9601700000000001
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9778100000000001
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.25
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.5
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.37
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7078800000000001
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8102699999999999
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71392
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (Min),V,245.7
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (Max),V,245.72
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (Min),V,245.25
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (Max),V,245.28
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (Min),V,243.34
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (Max),V,243.34
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,busbar,,L3 Current (Min),A,49.25
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,busbar,,L3 Current (Max),A,49.25
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,49.25
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,busbar,,L2 Current (Min),A,63.62
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,busbar,,L2 Current (Max),A,63.62
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,63.62
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,busbar,,L1 Current (Min),A,71.88
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,busbar,,L1 Current (Max),A,71.88
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,71.88
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 03:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9739700000000001
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9512
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95349
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.75
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,35.88
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,48.25
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,48.5
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.75
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.94
