Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.94
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8142699999999999
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9020100000000001
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7669
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8435299999999999
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9631
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9678
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.19
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96631
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87765
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7521899999999999
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (Min),V,245.34
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.41
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (Min),V,245.19
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (Max),V,245.19
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (Min),V,243.17
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (Max),V,243.19
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,busbar,,L3 Current (Min),A,64.62
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,busbar,,L3 Current (Max),A,64.62
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,64.62
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,busbar,,L2 Current (Min),A,58.12
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,busbar,,L2 Current (Max),A,58.12
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,58.12
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,busbar,,L1 Current (Min),A,72.25
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,busbar,,L1 Current (Max),A,72.5
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,72.38
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 02:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9581
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9386
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92117
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.38
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.5
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.56
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.06
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.31
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8464
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84198
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8117300000000001
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.94
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7863100000000001
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96204
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96536
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.56
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.13
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.38
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7852399999999999
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87008
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83386
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (Min),V,245.38
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (Max),V,245.41
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (Min),V,244.91
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (Max),V,244.97
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (Min),V,243.03
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (Max),V,243.11
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,busbar,,L3 Current (Min),A,47.75
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,busbar,,L3 Current (Max),A,47.75
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,47.75
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,busbar,,L2 Current (Min),A,52.88
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,busbar,,L2 Current (Max),A,54.25
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,53.38
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,busbar,,L1 Current (Min),A,62.5
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,busbar,,L1 Current (Max),A,62.62
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,62.62
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 02:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93945
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9505299999999999
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9785799999999999
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.12
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,50.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,50.12
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.5
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.31
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89487
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9050299999999999
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7348600000000001
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89139
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9617899999999999
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9759200000000001
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.25
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.94
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.19
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67556
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75171
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80316
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (Min),V,245.67
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (Max),V,245.77
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (Min),V,245.03
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (Max),V,245.22
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (Min),V,242.72
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (Max),V,242.89
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,busbar,,L3 Current (Min),A,49.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,busbar,,L3 Current (Max),A,49.12
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,49.12
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,busbar,,L2 Current (Min),A,54.12
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,busbar,,L2 Current (Max),A,55.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,busbar,,L1 Current (Min),A,73.25
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,busbar,,L1 Current (Max),A,73.38
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,73.38
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 02:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94955
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93414
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92114
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.38
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.75
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.19
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.19
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9107299999999999
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82342
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76831
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.37
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80166
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95999
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9714700000000001
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.31
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.31
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98151
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75442
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65771
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (Min),V,245.39
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (Max),V,245.5
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (Min),V,245.17
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (Max),V,245.25
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (Min),V,243.14
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (Max),V,243.27
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,busbar,,L3 Current (Min),A,60.5
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,busbar,,L3 Current (Max),A,60.62
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,busbar,,L2 Current (Min),A,52.25
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,busbar,,L2 Current (Max),A,52.62
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,52.38
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,busbar,,L1 Current (Min),A,60.25
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,busbar,,L1 Current (Max),A,60.5
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,60.38
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 02:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9673200000000001
