Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-16 01:40:00+00:00,busbar,,L3 Current (Min),A,54.88
750885.0,Bartestree Convent,2023-08-16 01:40:00+00:00,busbar,,L3 Current (Max),A,54.88
750885.0,Bartestree Convent,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,54.88
750885.0,Bartestree Convent,2023-08-16 01:40:00+00:00,busbar,,L2 Current (Min),A,59.62
750885.0,Bartestree Convent,2023-08-16 01:40:00+00:00,busbar,,L2 Current (Max),A,61.62
750885.0,Bartestree Convent,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,60.25
750885.0,Bartestree Convent,2023-08-16 01:40:00+00:00,busbar,,L1 Current (Min),A,73.62
750885.0,Bartestree Convent,2023-08-16 01:40:00+00:00,busbar,,L1 Current (Max),A,73.88
750885.0,Bartestree Convent,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,73.75
750885.0,Bartestree Convent,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 01:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9592
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9393
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9212899999999999
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.62
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.38
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.88
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.25
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.94
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.56
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81616
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6224
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71203
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.5
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80084
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9610299999999999
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9793700000000001
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.88
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.31
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.25
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6784899999999999
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7238100000000001
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69406
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (Min),V,245.19
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (Max),V,245.33
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (Min),V,244.77
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (Max),V,244.98
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (Min),V,242.97
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (Max),V,243.19
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,busbar,,L3 Current (Min),A,49.5
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,busbar,,L3 Current (Max),A,49.62
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,49.5
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,busbar,,L2 Current (Min),A,51.5
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,busbar,,L2 Current (Max),A,51.75
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,51.75
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,busbar,,L1 Current (Min),A,63.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,busbar,,L1 Current (Max),A,68.75
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,65.5
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 01:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9739399999999999
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9402200000000001
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9640799999999999
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.25
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.38
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.81
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-46.62
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8667299999999999
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7086100000000001
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.65093
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.06
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92291
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9617899999999999
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97696
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.69
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.31
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.69
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64736
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7229899999999999
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7236899999999999
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.48
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (Max),V,245.52
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.28
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.33
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (Min),V,243.17
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (Max),V,243.23
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,busbar,,L3 Current (Min),A,52.62
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,busbar,,L3 Current (Max),A,52.62
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,52.62
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,busbar,,L2 Current (Min),A,53.75
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,busbar,,L2 Current (Max),A,54.5
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,54.12
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,busbar,,L1 Current (Min),A,66.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,busbar,,L1 Current (Max),A,66.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,66.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 01:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91943
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9364899999999999
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9322799999999999
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.62
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.75
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.75
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.94
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.19
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85626
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74133
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6965899999999999
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8518700000000001
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9589200000000001
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97888
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.63
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8444799999999999
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81357
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8154
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.98
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (Max),V,245.02
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (Min),V,244.47
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (Max),V,244.48
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (Min),V,242.62
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (Max),V,242.67
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,busbar,,L3 Current (Min),A,46.5
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,busbar,,L3 Current (Max),A,46.62
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,46.5
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,busbar,,L2 Current (Min),A,53.88
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,busbar,,L2 Current (Max),A,55.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,54.12
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,busbar,,L1 Current (Min),A,75.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,busbar,,L1 Current (Max),A,75.25
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,75.25
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 01:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9760700000000001
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9653
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94553
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.25
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.5
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.88
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.62
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.81
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.12
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-57.63
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7593
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.64578
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5183300000000001
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88382
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96442
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96539
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.75
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.87
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9728399999999999
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77145
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79861
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
