Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (Min),V,244.83
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (Max),V,244.89
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (Min),V,244.88
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (Max),V,245.02
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (Min),V,243.11
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (Max),V,243.2
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,busbar,,L3 Current (Min),A,66.75
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,busbar,,L3 Current (Max),A,67.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,66.88
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,busbar,,L2 Current (Min),A,57.5
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,busbar,,L2 Current (Max),A,57.75
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,57.62
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,busbar,,L1 Current (Min),A,68.75
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,busbar,,L1 Current (Max),A,69.12
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,68.88
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 01:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.25
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95862
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92755
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97031
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.5
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.12
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.63
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.31
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-52.12
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83462
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67047
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.58538
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91604
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9549200000000001
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9731700000000001
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.37
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7518600000000001
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80237
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9249299999999999
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (Min),V,243.83
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (Max),V,243.88
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (Min),V,243.59
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (Max),V,243.7
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (Min),V,241.45
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (Max),V,241.56
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,busbar,,L3 Current (Min),A,52.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,busbar,,L3 Current (Max),A,52.25
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,52.12
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,busbar,,L2 Current (Min),A,52.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,busbar,,L2 Current (Max),A,53.12
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,52.25
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,busbar,,L1 Current (Min),A,77.88
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,busbar,,L1 Current (Max),A,83.25
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,79.38
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 00:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9482700000000001
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96783
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9507399999999999
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.63
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-47.75
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7743800000000001
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6902699999999999
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.64758
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8858
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9587399999999999
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97293
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.75
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86261
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75113
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9212899999999999
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.44
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.45
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (Min),V,243.17
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (Max),V,243.19
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (Min),V,241.3
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (Max),V,241.3
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,busbar,,L3 Current (Min),A,48.25
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,busbar,,L3 Current (Max),A,48.25
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,48.25
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,busbar,,L2 Current (Min),A,62.88
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,busbar,,L2 Current (Max),A,64.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,63.5
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,busbar,,L1 Current (Min),A,78.12
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,busbar,,L1 Current (Max),A,78.12
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,78.12
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 00:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9621
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95673
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9250799999999999
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.5
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.44
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.19
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.06
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76803
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71514
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76794
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.25
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84985
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9662799999999999
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97382
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.75
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8660899999999999
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8435299999999999
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91333
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Min),V,243.41
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Max),V,243.53
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Min),V,243.02
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Max),V,243.14
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Min),V,241.22
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Max),V,241.41
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,busbar,,L3 Current (Min),A,49.62
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,busbar,,L3 Current (Max),A,49.88
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,49.75
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,busbar,,L2 Current (Min),A,59.75
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,busbar,,L2 Current (Max),A,60.88
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,60.62
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,busbar,,L1 Current (Min),A,75.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,busbar,,L1 Current (Max),A,75.5
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,75.12
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 00:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94699
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9440000000000001
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9677100000000001
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.38
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.25
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.12
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.88
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.13
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94852
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68316
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81604
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9018200000000001
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.965
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9657
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
